Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-28 05:14:43;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3810,032;1392,941;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_22_f0_00_15_41_2d_;0
2024-04-28 05:15:45;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3810,033;1395,172;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_22_f1_00_15_49_e4_;0
2024-04-28 05:16:46;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3810,033;1418,984;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_22_f1_00_15_a6_e8_;0
2024-04-28 05:17:47;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3810,034;1430,574;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_22_f2_00_15_d4_2e_;0
2024-04-28 05:18:49;0,044;0,976;0,023;0,058;0,200;225,40;50,00;3810,035;1439,873;'01_03_14_08_ce_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_22_f3_00_15_f8_81_;0
2024-04-28 05:19:50;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3810,036;1387,700;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_22_f4_00_15_2c_b4_;0
2024-04-28 05:20:57;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3810,036;1411,604;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_22_f4_00_15_8a_14_;0
2024-04-28 05:21:58;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3810,037;1382,585;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_22_f5_00_15_18_b9_;0
2024-04-28 05:22:59;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3810,038;1405,624;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_22_f6_00_15_72_b8_;0
2024-04-28 05:24:01;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,039;1437,089;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_22_f7_00_15_ed_a1_;0
2024-04-28 05:25:03;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3810,039;1398,104;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_22_f7_00_15_55_58_;0
2024-04-28 05:26:09;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,040;1433,086;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_22_f8_00_15_dd_fe_;0
2024-04-28 05:27:10;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3810,041;1431,738;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_22_f9_00_15_d8_ba_;0
2024-04-28 05:28:11;0,043;0,957;0,023;0,057;0,200;224,50;50,00;3810,042;1387,991;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_3a_22_fa_00_15_2d_d7_;0
2024-04-28 05:29:12;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,043;1388,030;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_22_fb_00_15_2d_fe_;0
2024-04-28 05:30:14;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,043;1387,938;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_22_fb_00_15_2d_a2_;0
2024-04-28 05:31:15;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3810,044;1431,591;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_22_fc_00_15_d8_27_;0
2024-04-28 05:32:21;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,045;1428,899;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_22_fd_00_15_cd_a3_;0
2024-04-28 05:33:23;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3810,046;1413,655;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_22_fe_00_15_92_17_;0
2024-04-28 05:34:24;0,043;0,950;0,025;0,059;0,200;226,20;50,00;3810,046;1407,961;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_22_fe_00_15_7b_d9_;0
2024-04-28 05:35:25;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3810,047;1382,373;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_22_ff_00_15_17_e5_;0
2024-04-28 05:36:26;0,043;0,950;0,025;0,059;0,200;226,10;49,90;3810,048;1382,547;'01_03_14_08_d5_00_02_01_f3_00_2b_00_19_00_3b_03_b6_00_3a_23_00_00_15_18_93_;0
2024-04-28 05:37:27;0,043;0,951;0,024;0,058;0,200;226,00;50,00;3810,049;1387,009;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_3a_23_01_00_15_2a_01_;0
2024-04-28 05:38:29;0,043;0,957;0,024;0,057;0,200;224,50;50,00;3810,049;1404,366;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_23_01_00_15_6d_ce_;0
2024-04-28 05:39:30;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3810,050;1411,010;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_23_02_00_15_87_c2_;0
2024-04-28 05:40:28;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3810,051;1381,718;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_23_03_00_15_15_56_;0
2024-04-28 05:41:29;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3810,051;1430,551;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_03_00_15_d4_17_;0
2024-04-28 05:42:30;0,043;0,952;0,023;0,058;0,200;225,80;50,00;3810,052;1408,412;'01_03_14_08_d2_00_02_01_f4_00_2b_00_17_00_3a_03_b8_00_3a_23_04_00_15_7d_9c_;0
2024-04-28 05:43:32;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3810,053;1401,052;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_23_05_00_15_60_dc_;0
2024-04-28 05:44:33;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3810,054;1417,607;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_23_06_00_15_a1_87_;0
2024-04-28 05:45:35;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3810,054;1405,815;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_23_06_00_15_73_77_;0
2024-04-28 05:46:41;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3810,055;1388,642;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_07_00_15_30_62_;0
2024-04-28 05:47:43;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,056;1432,685;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_08_00_15_dc_6d_;0
2024-04-28 05:48:45;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3810,057;1439,232;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_23_09_00_15_f6_00_;0
2024-04-28 05:49:47;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3810,058;1435,632;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_23_0a_00_15_e7_f0_;0
2024-04-28 05:50:53;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3810,058;1421,057;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_23_0a_00_15_af_01_;0
2024-04-28 05:51:55;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3810,059;1441,473;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_23_0b_00_15_fe_c1_;0
2024-04-28 05:52:56;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3810,060;1418,480;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_23_0c_00_15_a4_f0_;0
2024-04-28 05:53:57;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3810,061;1392,457;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_23_0d_00_15_3f_49_;0
2024-04-28 05:54:59;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3810,061;1418,033;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_23_0d_00_15_a3_31_;0
2024-04-28 05:56:06;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3810,062;1379,448;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_23_0e_00_15_0c_78_;0
2024-04-28 05:57:07;0,043;0,959;0,022;0,057;0,200;224,00;50,00;3810,063;1431,529;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_3a_23_0f_00_15_d7_e9_;0
2024-04-28 05:58:08;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,064;1399,862;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_23_10_00_15_5c_36_;0
2024-04-28 05:59:09;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3810,064;1404,030;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_23_10_00_15_6c_7e_;0
2024-04-28 06:00:10;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3810,065;1391,807;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_23_11_00_15_3c_bf_;0
2024-04-28 06:01:12;0,043;0,958;0,023;0,057;0,200;224,40;50,00;3810,066;1417,955;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_39_03_be_00_3a_23_12_00_15_a2_e3_;0
2024-04-28 06:02:19;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3810,067;1418,226;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_23_13_00_15_a3_f2_;0
2024-04-28 06:03:22;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3810,067;1391,044;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_3a_23_13_00_15_39_c4_;0
2024-04-28 06:04:22;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3810,068;1406,095;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_14_00_15_74_8f_;0
2024-04-28 06:05:24;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3810,069;1382,579;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_15_00_15_18_b3_;0
2024-04-28 06:06:31;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3810,070;1409,483;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_23_16_00_15_81_cb_;0
2024-04-28 06:07:32;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3810,070;1421,791;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_23_16_00_15_b1_df_;0
2024-04-28 06:08:34;0,043;0,960;0,023;0,057;0,200;223,90;49,90;3810,071;1414,921;'01_03_14_08_bf_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_3a_23_17_00_15_97_09_;0
2024-04-28 06:09:35;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3810,072;1388,905;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_23_18_00_15_31_69_;0
2024-04-28 06:10:36;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3810,073;1383,040;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_23_19_00_15_1a_80_;0
2024-04-28 06:11:38;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3810,073;1383,040;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_23_19_00_15_1a_80_;0
2024-04-28 06:12:39;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3810,074;1417,272;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_1a_00_15_a0_38_;0
2024-04-28 06:13:40;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3810,075;1438,200;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_1b_00_15_f1_f8_;0
2024-04-28 06:14:46;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3810,076;1439,053;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_1c_00_15_f5_4d_;0
2024-04-28 06:15:48;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3810,076;1435,544;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_23_1c_00_15_e7_98_;0
2024-04-28 06:16:50;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3810,077;1418,381;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_1d_00_15_a4_8d_;0
2024-04-28 06:17:51;0,043;0,959;0,023;0,058;0,200;224,10;50,00;3810,078;1419,804;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_23_1e_00_15_aa_1c_;0
2024-04-28 06:18:53;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3810,079;1421,144;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_23_1f_00_15_af_58_;0
2024-04-28 06:19:54;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3810,079;1422,912;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_23_1f_00_15_b6_40_;0
2024-04-28 06:21:02;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3810,080;1401,285;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_23_20_00_15_61_c5_;0
2024-04-28 06:22:03;0,043;0,959;0,022;0,058;0,200;224,00;50,00;3810,081;1418,000;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_3a_03_bf_00_3a_23_21_00_15_a3_10_;0
2024-04-28 06:23:05;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3810,082;1440,932;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_3a_23_22_00_15_fc_a4_;0
2024-04-28 06:24:06;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3810,082;1411,573;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_23_22_00_15_89_f5_;0
2024-04-28 06:25:13;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3810,083;1380,448;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_23_23_00_15_10_60_;0
2024-04-28 06:26:14;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3810,084;1401,884;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_24_00_15_64_1c_;0
2024-04-28 06:27:16;0,043;0,958;0,022;0,057;0,200;224,30;50,00;3810,085;1417,893;'01_03_14_08_c3_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_23_25_00_15_a2_a5_;0
2024-04-28 06:28:18;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3810,085;1413,172;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_25_00_15_90_34_;0
2024-04-28 06:29:19;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3810,086;1405,629;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_23_26_00_15_72_bd_;0
2024-04-28 06:30:26;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3810,087;1391,205;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_3a_23_27_00_15_3a_65_;0
2024-04-28 06:31:27;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,088;1433,083;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_23_28_00_15_dd_fb_;0
2024-04-28 06:32:29;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3810,089;1388,390;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_23_29_00_15_2f_66_;0
2024-04-28 06:33:30;0,043;0,969;0,022;0,056;0,200;221,80;50,00;3810,089;1386,916;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_3a_23_29_00_15_29_a4_;0
2024-04-28 06:34:31;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3810,090;1438,872;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_3a_23_2a_00_15_f4_98_;0
2024-04-28 06:35:32;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3810,091;1404,758;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_23_2b_00_15_6f_56_;0
2024-04-28 06:36:34;0,043;0,967;0,021;0,057;0,200;222,30;50,00;3810,091;1419,708;'01_03_14_08_af_00_02_01_f4_00_2b_00_15_00_39_03_c7_00_3a_23_2b_00_15_a9_bc_;0
2024-04-28 06:37:40;0,043;0,959;0,023;0,057;0,200;224,10;50,00;3810,092;1384,227;'01_03_14_08_c1_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_3a_23_2c_00_15_1f_23_;0
2024-04-28 06:38:42;0,043;0,959;0,022;0,057;0,200;224,00;50,00;3810,093;1406,947;'01_03_14_08_c0_00_02_01_f4_00_2b_00_16_00_39_03_bf_00_3a_23_2d_00_15_77_e3_;0
2024-04-28 06:40:31;0,042;0,950;0,021;0,056;0,200;220,90;50,00;3810,094;1424,706;'01_03_14_08_a1_00_02_01_f4_00_2a_00_15_00_38_03_b6_00_3a_23_2e_00_15_bd_42_;0
2024-04-28 06:41:33;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3810,095;1413,087;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_23_2f_00_15_8f_df_;0
2024-04-28 06:42:34;0,043;0,964;0,021;0,057;0,200;223,00;50,00;3810,096;1438,181;'01_03_14_08_b6_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_3a_23_30_00_15_f1_e5_;0
2024-04-28 06:43:36;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3810,097;1433,761;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_23_31_00_15_e0_a1_;0
2024-04-28 06:44:37;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3810,097;1398,968;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_31_00_15_58_b8_;0
2024-04-28 06:45:43;0,043;0,962;0,022;0,057;0,200;223,30;50,00;3810,098;1404,532;'01_03_14_08_b9_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_23_32_00_15_6e_74_;0
2024-04-28 06:46:45;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,099;1420,704;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_33_00_15_ad_a0_;0
2024-04-28 06:47:47;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3810,100;1422,293;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_34_00_15_b3_d5_;0
2024-04-28 06:48:49;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,100;1441,169;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_34_00_15_fd_91_;0
2024-04-28 06:49:55;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3810,101;1414,481;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_23_35_00_15_95_51_;0
2024-04-28 06:50:57;0,043;0,954;0,023;0,059;0,200;225,20;50,00;3810,102;1399,849;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_3b_03_ba_00_3a_23_36_00_15_5c_29_;0
2024-04-28 06:51:59;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,103;1436,769;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_37_00_15_ec_61_;0
2024-04-28 06:53:00;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3810,103;1407,701;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_23_37_00_15_7a_d5_;0
2024-04-28 06:54:01;0,043;0,949;0,025;0,059;0,200;226,40;50,00;3810,104;1426,417;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3b_03_b5_00_3a_23_38_00_15_c3_f1_;0
2024-04-28 06:55:02;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3810,105;1407,820;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_23_39_00_15_7b_4c_;0
2024-04-28 06:56:08;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3810,106;1408,924;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_3a_00_15_7f_9c_;0
2024-04-28 06:57:09;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3810,106;1396,202;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_3a_23_3a_00_15_4d_ea_;0
2024-04-28 06:58:11;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3810,107;1424,010;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_23_3b_00_15_ba_8a_;0
2024-04-28 06:59:12;0,043;0,963;0,022;0,057;0,200;223,20;50,00;3810,108;1385,099;'01_03_14_08_b8_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_3a_23_3c_00_15_22_8b_;0
2024-04-28 07:00:13;0,043;0,960;0,022;0,057;0,200;223,80;50,00;3810,109;1427,651;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_23_3d_00_15_c8_c3_;0
2024-04-28 07:01:15;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3810,109;1418,567;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_3d_00_15_a5_47_;0
2024-04-28 07:02:17;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3810,110;1433,651;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_3e_00_15_e0_33_;0
2024-04-28 07:03:23;0,043;0,953;0,024;0,058;0,200;225,60;50,00;3810,111;1398,077;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_23_3f_00_15_55_3d_;0
2024-04-28 07:04:25;0,043;0,953;0,025;0,059;0,200;225,50;50,00;3810,112;1441,375;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_23_40_00_15_fe_5f_;0
2024-04-28 07:05:26;0,043;0,955;0,024;0,058;0,200;225,00;49,90;3810,112;1400,637;'01_03_14_08_ca_00_02_01_f3_00_2b_00_18_00_3a_03_bb_00_3a_23_40_00_15_5f_3d_;0
2024-04-28 07:06:28;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3810,113;1415,773;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_23_41_00_15_9a_5d_;0
2024-04-28 07:07:34;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3810,114;1436,901;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_23_42_00_15_ec_e5_;0
2024-04-28 07:08:36;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3810,115;1392,179;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_43_00_15_3e_33_;0
2024-04-28 07:09:38;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,115;1420,411;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_43_00_15_ac_7b_;0
2024-04-28 07:10:39;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,116;1383,866;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_44_00_15_1d_ba_;0
2024-04-28 07:11:41;0,043;0,952;0,025;0,059;0,200;225,70;50,00;3810,117;1396,916;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_3a_23_45_00_15_50_b4_;0
2024-04-28 07:12:42;0,043;0,950;0,024;0,059;0,200;226,10;50,00;3810,118;1424,056;'01_03_14_08_d5_00_02_01_f4_00_2b_00_18_00_3b_03_b6_00_3a_23_46_00_15_ba_b8_;0
2024-04-28 07:13:48;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,118;1400,202;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_46_00_15_5d_8a_;0
2024-04-28 07:14:49;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3810,119;1418,886;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_23_47_00_15_a6_86_;0
2024-04-28 07:15:51;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,120;1433,017;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_48_00_15_dd_b9_;0
2024-04-28 07:16:53;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3810,121;1421,339;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_49_00_15_b0_1b_;0
2024-04-28 07:17:55;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3810,121;1383,327;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_23_49_00_15_1b_9f_;0
2024-04-28 07:19:01;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3810,122;1404,199;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_23_4a_00_15_6d_27_;0
2024-04-28 07:20:02;0,043;0,948;0,024;0,059;0,200;226,70;50,00;3810,123;1401,426;'01_03_14_08_db_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_3a_23_4b_00_15_62_52_;0
2024-04-28 07:21:04;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3810,124;1379,888;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_4c_00_15_0e_30_;0
2024-04-28 07:22:05;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3810,124;1411,546;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_23_4c_00_15_89_da_;0
2024-04-28 07:23:07;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3810,125;1394,539;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_23_4d_00_15_47_6b_;0
2024-04-28 07:24:13;0,043;0,950;0,025;0,059;0,200;226,20;50,00;3810,126;1407,938;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_4e_00_15_7b_c2_;0
2024-04-28 07:25:15;0,043;0,949;0,026;0,059;0,200;226,40;50,00;3810,127;1408,175;'01_03_14_08_d8_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_3a_23_4f_00_15_7c_af_;0
2024-04-28 07:26:16;0,043;0,949;0,026;0,059;0,200;226,40;50,00;3810,128;1396,073;'01_03_14_08_d8_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_3a_23_50_00_15_4d_69_;0
2024-04-28 07:27:18;0,043;0,948;0,025;0,059;0,200;226,60;50,00;3810,128;1387,349;'01_03_14_08_da_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_23_50_00_15_2b_55_;0
2024-04-28 07:28:19;0,043;0,954;0,023;0,058;0,200;225,30;50,00;3810,129;1432,986;'01_03_14_08_cd_00_02_01_f4_00_2b_00_17_00_3a_03_ba_00_3a_23_51_00_15_dd_9a_;0
2024-04-28 07:29:26;0,043;0,954;0,023;0,057;0,200;225,20;50,00;3810,130;1377,430;'01_03_14_08_cc_00_02_01_f4_00_2b_00_17_00_39_03_ba_00_3a_23_52_00_15_04_96_;0
2024-04-28 07:30:27;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3810,131;1435,220;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_23_53_00_15_e6_54_;0
2024-04-28 07:31:29;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3810,131;1431,096;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_53_00_15_d6_38_;0
2024-04-28 07:32:31;0,043;0,948;0,025;0,059;0,200;226,60;50,00;3810,132;1403,540;'01_03_14_08_da_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_23_54_00_15_6a_94_;0
2024-04-28 07:33:32;0,043;0,949;0,026;0,059;0,200;226,50;50,00;3810,133;1400,980;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3b_03_b5_00_3a_23_55_00_15_60_94_;0
2024-04-28 07:34:33;0,043;0,953;0,024;0,058;0,200;225,60;50,00;3810,134;1410,337;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_23_56_00_15_85_21_;0
2024-04-28 07:35:40;0,043;0,949;0,025;0,059;0,200;226,40;50,00;3810,134;1417,772;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3b_03_b5_00_3a_23_56_00_15_a2_2c_;0
2024-04-28 07:36:42;0,043;0,950;0,024;0,059;0,200;226,30;50,00;3810,135;1413,893;'01_03_14_08_d7_00_02_01_f4_00_2b_00_18_00_3b_03_b6_00_3a_23_57_00_15_93_05_;0
2024-04-28 07:37:43;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3810,136;1433,154;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_58_00_15_de_42_;0
2024-04-28 07:38:44;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3810,137;1421,102;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_23_59_00_15_af_2e_;0
2024-04-28 07:40:34;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3810,138;1415,344;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_23_5a_00_15_98_b0_;0
2024-04-28 07:41:35;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3810,139;1437,808;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_5b_00_15_f0_70_;0
2024-04-28 07:42:37;0,043;0,950;0,025;0,059;0,200;226,20;50,00;3810,139;1403,398;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_5b_00_15_6a_06_;0
2024-04-28 07:43:39;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3810,140;1411,103;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_23_5c_00_15_88_1f_;0
2024-04-28 07:44:45;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3810,141;1432,867;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_23_5d_00_15_dd_23_;0
2024-04-28 07:45:47;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3810,142;1389,523;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_23_5e_00_15_33_d3_;0
2024-04-28 07:46:48;0,043;0,954;0,024;0,059;0,200;225,20;50,00;3810,143;1424,417;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3b_03_ba_00_3a_23_5f_00_15_bc_21_;0
2024-04-28 07:47:50;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3810,143;1441,781;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_5f_00_15_ff_f5_;0
2024-04-28 07:48:51;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3810,144;1420,948;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_23_60_00_15_ae_94_;0
2024-04-28 07:49:58;0,043;0,959;0,023;0,058;0,200;224,10;49,90;3810,145;1432,774;'01_03_14_08_c1_00_02_01_f3_00_2b_00_17_00_3a_03_bf_00_3a_23_61_00_15_dc_c6_;0
2024-04-28 07:50:59;0,043;0,953;0,025;0,059;0,200;225,60;50,00;3810,146;1428,867;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_23_62_00_15_cd_83_;0
2024-04-28 07:52:01;0,043;0,958;0,023;0,058;0,200;224,40;50,00;3810,146;1423,304;'01_03_14_08_c4_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_23_62_00_15_b7_c8_;0
2024-04-28 07:53:02;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3810,147;1414,381;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_23_63_00_15_94_ed_;0
2024-04-28 07:54:04;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,148;1383,468;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_23_64_00_15_1c_2c_;0
2024-04-28 07:55:05;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3810,148;1398,604;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_23_64_00_15_57_4c_;0
2024-04-28 07:56:06;0,043;0,952;0,025;0,059;0,200;225,80;49,90;3810,149;1397,304;'01_03_14_08_d2_00_02_01_f3_00_2b_00_19_00_3b_03_b8_00_3a_23_65_00_15_52_38_;0
2024-04-28 07:57:12;0,043;0,946;0,026;0,059;0,200;227,20;49,90;3810,150;1388,992;'01_03_14_08_e0_00_02_01_f3_00_2b_00_1a_00_3b_03_b2_00_3a_23_66_00_15_31_c0_;0
2024-04-28 07:58:14;0,043;0,951;0,025;0,059;0,200;226,00;49,90;3810,151;1410,160;'01_03_14_08_d4_00_02_01_f3_00_2b_00_19_00_3b_03_b7_00_3a_23_67_00_15_84_70_;0
2024-04-28 07:59:15;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3810,152;1397,166;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_23_68_00_15_51_ae_;0
2024-04-28 08:00:16;0,043;0,945;0,026;0,060;0,200;227,50;49,90;3810,152;1376,631;'01_03_14_08_e3_00_02_01_f3_00_2b_00_1a_00_3c_03_b1_00_3a_23_68_00_15_01_77_;0
2024-04-28 08:01:18;0,043;0,948;0,026;0,060;0,200;226,70;49,80;3810,153;1403,346;'01_03_14_08_db_00_02_01_f2_00_2b_00_1a_00_3c_03_b4_00_3a_23_69_00_15_69_d2_;0
2024-04-28 08:02:24;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3810,154;1419,513;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_3a_23_6a_00_15_a8_f9_;0
2024-04-28 08:03:25;0,043;0,952;0,025;0,059;0,200;225,80;50,00;3810,155;1406,201;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_3a_23_6b_00_15_74_f9_;0
2024-04-28 08:04:27;0,043;0,954;0,025;0,058;0,200;225,20;50,00;3810,155;1438,851;'01_03_14_08_cc_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_23_6b_00_15_f4_83_;0
2024-04-28 08:05:29;0,043;0,955;0,024;0,058;0,200;225,00;50,00;3810,156;1432,054;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_23_6c_00_15_d9_f6_;0
2024-04-28 08:06:30;0,043;0,956;0,024;0,058;0,200;224,80;50,00;3810,157;1410,894;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_23_6d_00_15_87_4e_;0
2024-04-28 08:07:36;0,043;0,954;0,025;0,058;0,200;225,30;49,90;3810,158;1416,828;'01_03_14_08_cd_00_02_01_f3_00_2b_00_19_00_3a_03_ba_00_3a_23_6e_00_15_9e_7c_;0
2024-04-28 08:08:38;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3810,158;1403,240;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_23_6e_00_15_69_68_;0
2024-04-28 08:09:40;0,043;0,954;0,024;0,058;0,200;225,20;49,90;3810,159;1439,420;'01_03_14_08_cc_00_02_01_f3_00_2b_00_18_00_3a_03_ba_00_3a_23_6f_00_15_f6_bc_;0
2024-04-28 08:10:41;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3810,160;1414,089;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_23_70_00_15_93_c9_;0
2024-04-28 08:11:48;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,161;1436,740;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_71_00_15_ec_44_;0
2024-04-28 08:12:49;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3810,161;1435,832;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_3a_23_71_00_15_e8_b8_;0
2024-04-28 08:13:50;0,043;0,960;0,024;0,057;0,200;223,80;49,90;3810,162;1411,838;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_3a_23_72_00_15_8a_fe_;0
2024-04-28 08:14:52;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3810,163;1391,066;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_3a_23_73_00_15_39_da_;0
2024-04-28 08:15:53;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3810,164;1406,097;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_74_00_15_74_91_;0
2024-04-28 08:16:55;0,043;0,961;0,023;0,057;0,200;223,60;50,00;3810,164;1406,097;'01_03_14_08_bc_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_74_00_15_74_91_;0
2024-04-28 08:18:01;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3810,165;1415,487;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_3a_23_75_00_15_99_3f_;0
2024-04-28 08:19:03;0,043;0,949;0,024;0,058;0,200;226,50;50,00;3810,166;1415,030;'01_03_14_08_d9_00_02_01_f4_00_2b_00_18_00_3a_03_b5_00_3a_23_76_00_15_97_76_;0
2024-04-28 08:20:03;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3810,167;1385,801;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_3a_23_77_00_15_25_49_;0
2024-04-28 08:21:05;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3810,167;1394,429;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_23_77_00_15_46_fd_;0
2024-04-28 08:22:07;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3810,168;1434,068;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_78_00_15_e1_d4_;0
2024-04-28 08:23:08;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3810,169;1399,735;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_3a_23_79_00_15_5b_b7_;0
2024-04-28 08:24:14;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3810,170;1393,851;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_3a_23_7a_00_15_44_bb_;0
2024-04-28 08:25:15;0,043;0,953;0,024;0,058;0,200;225,40;50,00;3810,170;1436,354;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_23_7a_00_15_ea_c2_;0
2024-04-28 08:26:17;0,043;0,954;0,024;0,057;0,200;225,20;50,00;3810,171;1434,954;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_3a_23_7b_00_15_e5_4a_;0
2024-04-28 08:27:18;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3810,172;1387,455;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_3a_23_7c_00_15_2b_bf_;0
2024-04-28 08:28:19;0,043;0,952;0,023;0,058;0,200;225,70;50,00;3810,173;1435,649;'01_03_14_08_d1_00_02_01_f4_00_2b_00_17_00_3a_03_b8_00_3a_23_7d_00_15_e8_01_;0
2024-04-28 08:29:21;0,043;0,961;0,022;0,057;0,200;223,70;50,00;3810,173;1416,595;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_23_7d_00_15_9d_93_;0
2024-04-28 08:30:27;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3810,174;1403,247;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_23_7e_00_15_69_6f_;0
2024-04-28 08:31:28;0,043;0,957;0,024;0,057;0,200;224,60;49,90;3810,175;1379,984;'01_03_14_08_c6_00_02_01_f3_00_2b_00_18_00_39_03_bd_00_3a_23_7f_00_15_0e_90_;0
2024-04-28 08:32:29;0,043;0,955;0,024;0,057;0,200;225,10;50,00;3810,176;1388,815;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_23_80_00_15_31_0f_;0
2024-04-28 08:33:31;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3810,176;1403,987;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_23_80_00_15_6c_53_;0
2024-04-28 08:34:32;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3810,177;1397,323;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_23_81_00_15_52_4b_;0
2024-04-28 08:35:34;0,043;0,959;0,023;0,057;0,200;224,00;50,00;3810,178;1393,470;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_3a_23_82_00_15_43_3e_;0
2024-04-28 08:36:40;0,043;0,956;0,024;0,057;0,200;224,70;50,00;3810,179;1418,398;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_23_83_00_15_a4_9e_;0
2024-04-28 08:37:41;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3810,179;1424,665;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_23_83_00_15_bd_19_;0
2024-04-28 08:38:43;0,043;0,953;0,023;0,057;0,200;225,50;50,00;3810,180;1413,674;'01_03_14_08_cf_00_02_01_f4_00_2b_00_17_00_39_03_b9_00_3a_23_84_00_15_92_2a_;0
2024-04-28 08:40:37;0,043;0,957;0,023;0,057;0,200;224,50;50,00;3810,182;1437,171;'01_03_14_08_c5_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_3a_23_86_00_15_ed_f3_;0
2024-04-28 08:41:38;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3810,182;1430,430;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_3a_23_86_00_15_d3_9e_;0
2024-04-28 08:42:40;0,044;0,974;0,024;0,058;0,200;225,70;50,00;3810,183;1434,788;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3a_03_ce_00_3a_23_87_00_15_e4_a4_;0
2024-04-28 08:43:42;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3810,184;1430,059;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_23_88_00_15_d2_2b_;0
2024-04-28 08:44:43;0,043;0,951;0,024;0,058;0,200;226,00;50,00;3810,185;1419,819;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_3a_23_89_00_15_aa_2b_;0
2024-04-28 08:45:50;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,185;1404,341;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_89_00_15_6d_b5_;0
2024-04-28 08:46:52;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3810,186;1393,945;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_23_8a_00_15_45_19_;0
2024-04-28 08:47:53;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3810,187;1393,368;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_23_8b_00_15_42_d8_;0
2024-04-28 08:48:54;0,043;0,955;0,024;0,057;0,200;225,00;50,00;3810,188;1428,720;'01_03_14_08_ca_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_3a_23_8c_00_15_cc_f0_;0
2024-04-28 08:50:01;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3810,188;1379,852;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_23_8c_00_15_0e_0c_;0
2024-04-28 08:51:03;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3810,189;1431,590;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_23_8d_00_15_d8_26_;0
2024-04-28 08:52:04;0,043;0,953;0,024;0,057;0,200;225,40;50,00;3810,190;1425,344;'01_03_14_08_ce_00_02_01_f4_00_2b_00_18_00_39_03_b9_00_3a_23_8e_00_15_bf_c0_;0
2024-04-28 08:53:05;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3810,191;1425,273;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_23_8f_00_15_bf_79_;0
2024-04-28 08:54:07;0,043;0,958;0,022;0,056;0,200;224,20;50,00;3810,191;1422,057;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_38_03_be_00_3a_23_8f_00_15_b2_e9_;0
2024-04-28 08:55:09;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3810,192;1411,651;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_3a_23_90_00_15_8a_43_;0
2024-04-28 08:56:16;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3810,193;1382,835;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_3a_23_91_00_15_19_b3_;0
2024-04-28 08:57:17;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3810,194;1388,415;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_23_92_00_15_2f_7f_;0
2024-04-28 08:58:18;0,043;0,956;0,022;0,057;0,200;224,80;50,00;3810,194;1415,014;'01_03_14_08_c8_00_02_01_f4_00_2b_00_16_00_39_03_bc_00_3a_23_92_00_15_97_66_;0
2024-04-28 08:59:19;0,043;0,954;0,023;0,057;0,200;225,30;50,00;3810,195;1403,030;'01_03_14_08_cd_00_02_01_f4_00_2b_00_17_00_39_03_ba_00_3a_23_93_00_15_68_96_;0
2024-04-28 09:00:20;0,043;0,949;0,025;0,058;0,200;226,50;50,00;3810,196;1389,500;'01_03_14_08_d9_00_02_01_f4_00_2b_00_19_00_3a_03_b5_00_3a_23_94_00_15_33_bc_;0
2024-04-28 09:01:22;0,043;0,954;0,024;0,057;0,200;225,30;50,00;3810,197;1423,491;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_39_03_ba_00_3a_23_95_00_15_b8_83_;0
2024-04-28 09:02:24;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3810,197;1398,817;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_23_95_00_15_58_21_;0
2024-04-28 09:03:30;0,044;0,976;0,024;0,058;0,200;225,40;50,00;3810,198;1431,926;'01_03_14_08_ce_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_23_96_00_15_d9_76_;0
2024-04-28 09:04:31;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3810,199;1395,427;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_23_97_00_15_4a_e3_;0
2024-04-28 09:05:32;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3810,200;1409,932;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_3a_23_98_00_15_83_8c_;0
2024-04-28 09:06:34;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,200;1392,048;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_98_00_15_3d_b0_;0
2024-04-28 09:07:36;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3810,201;1409,582;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_3a_23_99_00_15_82_2e_;0
2024-04-28 09:08:42;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3810,202;1386,650;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_23_9a_00_15_28_9a_;0
2024-04-28 09:09:44;0,043;0,947;0,025;0,059;0,200;226,80;50,00;3810,203;1418,467;'01_03_14_08_dc_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_3a_23_9b_00_15_a4_e3_;0
2024-04-28 09:10:45;0,043;0,956;0,023;0,057;0,200;224,70;50,00;3810,204;1418,572;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_3a_23_9c_00_15_a5_4c_;0
2024-04-28 09:11:47;0,043;0,961;0,022;0,057;0,200;223,70;50,00;3810,204;1428,901;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_23_9c_00_15_cd_a5_;0
2024-04-28 09:12:54;0,043;0,951;0,024;0,058;0,200;226,00;50,00;3810,205;1436,207;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_3a_23_9d_00_15_ea_2f_;0
2024-04-28 09:13:55;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3810,206;1398,626;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_23_9e_00_15_57_62_;0
2024-04-28 09:14:56;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3810,207;1441,679;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_23_9f_00_15_ff_8f_;0
2024-04-28 09:15:57;0,043;0,949;0,024;0,058;0,200;226,50;50,00;3810,207;1394,306;'01_03_14_08_d9_00_02_01_f4_00_2b_00_18_00_3a_03_b5_00_3a_23_9f_00_15_46_82_;0
2024-04-28 09:16:58;0,043;0,945;0,025;0,059;0,200;227,30;50,00;3810,208;1414,983;'01_03_14_08_e1_00_02_01_f4_00_2b_00_19_00_3b_03_b1_00_3a_23_a0_00_15_97_47_;0
2024-04-28 09:18:00;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3810,209;1406,923;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_a1_00_15_77_cb_;0
2024-04-28 09:19:06;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3810,210;1394,803;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_23_a2_00_15_48_73_;0
2024-04-28 09:20:07;0,043;0,947;0,024;0,059;0,200;226,80;50,00;3810,210;1404,946;'01_03_14_08_dc_00_02_01_f4_00_2b_00_18_00_3b_03_b3_00_3a_23_a2_00_15_70_12_;0
2024-04-28 09:21:09;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3810,211;1382,835;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_23_a3_00_15_19_b3_;0
2024-04-28 09:22:10;0,044;0,964;0,025;0,060;0,200;228,00;50,00;3810,212;1376,427;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_23_a4_00_15_00_ab_;0
2024-04-28 09:23:17;0,043;0,952;0,024;0,059;0,200;225,80;50,00;3810,213;1380,858;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3b_03_b8_00_3a_23_a5_00_15_11_fa_;0
2024-04-28 09:24:19;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3810,213;1383,530;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_23_a5_00_15_1c_6a_;0
2024-04-28 09:25:21;0,043;0,949;0,024;0,059;0,200;226,40;50,00;3810,214;1418,979;'01_03_14_08_d8_00_02_01_f4_00_2b_00_18_00_3b_03_b5_00_3a_23_a6_00_15_a6_e3_;0
2024-04-28 09:26:22;0,043;0,948;0,024;0,059;0,200;226,70;50,00;3810,215;1418,151;'01_03_14_08_db_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_3a_23_a7_00_15_a3_a7_;0
2024-04-28 09:27:28;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3810,216;1438,224;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_23_a8_00_15_f2_10_;0
2024-04-28 09:28:30;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3810,217;1418,192;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_23_a9_00_15_a3_d0_;0
2024-04-28 09:29:32;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3810,217;1392,220;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_23_a9_00_15_3e_5c_;0
2024-04-28 09:30:34;0,043;0,948;0,024;0,059;0,200;226,70;50,00;3810,218;1389,156;'01_03_14_08_db_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_3a_23_aa_00_15_32_64_;0
2024-04-28 09:31:40;0,043;0,947;0,026;0,059;0,200;226,90;50,00;3810,219;1414,740;'01_03_14_08_dd_00_02_01_f4_00_2b_00_1a_00_3b_03_b3_00_3a_23_ab_00_15_96_54_;0
2024-04-28 09:32:41;0,043;0,953;0,023;0,058;0,200;225,50;50,00;3810,220;1378,002;'01_03_14_08_cf_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_23_ac_00_15_06_d2_;0
2024-04-28 09:33:43;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3810,220;1394,469;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_23_ac_00_15_47_25_;0
2024-04-28 09:34:45;0,043;0,949;0,024;0,059;0,200;226,50;50,00;3810,221;1436,381;'01_03_14_08_d9_00_02_01_f4_00_2b_00_18_00_3b_03_b5_00_3a_23_ad_00_15_ea_dd_;0
2024-04-28 09:35:46;0,043;0,945;0,025;0,060;0,200;227,30;50,00;3810,222;1429,684;'01_03_14_08_e1_00_02_01_f4_00_2b_00_19_00_3c_03_b1_00_3a_23_ae_00_15_d0_b4_;0
2024-04-28 09:36:53;0,043;0,948;0,025;0,059;0,200;226,60;50,00;3810,223;1383,269;'01_03_14_08_da_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_23_af_00_15_1b_65_;0
2024-04-28 09:37:54;0,043;0,951;0,025;0,059;0,200;225,90;50,00;3810,223;1439,736;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_3a_23_af_00_15_f7_f8_;0
2024-04-28 09:38:56;0,043;0,952;0,024;0,058;0,200;225,70;50,00;3810,224;1395,178;'01_03_14_08_d1_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_23_b0_00_15_49_ea_;0
2024-04-28 09:40:40;0,043;0,953;0,023;0,058;0,200;225,60;50,00;3810,225;1377,538;'01_03_14_08_d0_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_23_b1_00_15_05_02_;0
2024-04-28 09:41:41;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3810,226;1429,941;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_3a_23_b2_00_15_d1_b5_;0
2024-04-28 09:42:41;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3810,227;1397,729;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_23_b3_00_15_53_e1_;0
2024-04-28 09:43:44;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3810,228;1440,478;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_23_b4_00_15_fa_de_;0
2024-04-28 09:44:46;0,043;0,953;0,023;0,058;0,200;225,50;50,00;3810,228;1410,773;'01_03_14_08_cf_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_23_b4_00_15_86_d5_;0
2024-04-28 09:45:47;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,229;1420,729;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_b5_00_15_ad_b9_;0
2024-04-28 09:46:54;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3810,230;1417,312;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_3a_23_b6_00_15_a0_60_;0
2024-04-28 09:47:55;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3810,231;1432,732;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_23_b7_00_15_dc_9c_;0
2024-04-28 09:48:58;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,232;1391,738;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_23_b8_00_15_3c_7a_;0
2024-04-28 09:50:05;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3810,232;1407,786;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_23_b8_00_15_7b_2a_;0
2024-04-28 09:51:06;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3810,233;1412,724;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_b9_00_15_8e_74_;0
2024-04-28 09:52:08;0,043;0,951;0,024;0,059;0,200;226,00;50,00;3810,234;1398,708;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_3b_03_b7_00_3a_23_ba_00_15_57_b4_;0
2024-04-28 09:53:09;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3810,235;1410,754;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_23_bb_00_15_86_c2_;0
2024-04-28 09:54:11;0,043;0,955;0,023;0,058;0,200;224,90;50,00;3810,235;1383,838;'01_03_14_08_c9_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_23_bb_00_15_1d_9e_;0
2024-04-28 09:55:12;0,043;0,952;0,024;0,059;0,200;225,80;50,00;3810,236;1425,469;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3b_03_b8_00_3a_23_bc_00_15_c0_3d_;0
2024-04-28 09:56:13;0,044;0,976;0,023;0,059;0,200;225,20;50,00;3810,237;1436,994;'01_03_14_08_cc_00_02_01_f4_00_2c_00_17_00_3b_03_d0_00_3a_23_bd_00_15_ed_42_;0
2024-04-28 09:57:19;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3810,238;1395,163;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_23_be_00_15_49_db_;0
2024-04-28 09:58:20;0,044;0,968;0,025;0,060;0,200;227,10;50,00;3810,238;1382,172;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_23_be_00_15_17_1c_;0
2024-04-28 09:59:22;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3810,239;1404,533;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_23_bf_00_15_6e_75_;0
2024-04-28 10:00:24;0,043;0,950;0,024;0,059;0,200;226,20;50,00;3810,240;1384,213;'01_03_14_08_d6_00_02_01_f4_00_2b_00_18_00_3b_03_b6_00_3a_23_c0_00_15_1f_15_;0
2024-04-28 10:01:25;0,044;0,970;0,026;0,060;0,200;226,80;50,00;3810,241;1396,228;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_23_c1_00_15_4e_04_;0
2024-04-28 10:02:26;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3810,241;1432,896;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_23_c1_00_15_dd_40_;0
2024-04-28 10:03:33;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3810,242;1433,441;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_23_c2_00_15_df_61_;0
2024-04-28 10:04:34;0,044;0,965;0,027;0,061;0,200;227,90;49,90;3810,243;1423,243;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3d_03_c5_00_3a_23_c3_00_15_b7_8b_;0
2024-04-28 10:05:36;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3810,244;1423,188;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_23_c4_00_15_b7_54_;0
2024-04-28 10:06:39;0,043;0,952;0,025;0,059;0,200;225,80;50,00;3810,244;1393,880;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_3a_23_c4_00_15_44_d8_;0
2024-04-28 10:07:45;0,044;0,966;0,026;0,060;0,200;227,70;50,00;3810,245;1397,596;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_23_c5_00_15_53_5c_;0
2024-04-28 10:08:47;0,043;0,947;0,025;0,059;0,200;227,00;50,00;3810,246;1395,849;'01_03_14_08_de_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_3a_23_c6_00_15_4c_89_;0
2024-04-28 10:09:48;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3810,247;1411,740;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_23_c7_00_15_8a_9c_;0
2024-04-28 10:10:50;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3810,248;1385,327;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_23_c8_00_15_23_6f_;0
2024-04-28 10:11:51;0,044;0,964;0,025;0,060;0,200;228,00;50,00;3810,248;1425,590;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_23_c8_00_15_c0_b6_;0
2024-04-28 10:12:53;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3810,249;1420,470;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_23_c9_00_15_ac_b6_;0
2024-04-28 10:13:54;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3810,250;1409,210;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_23_ca_00_15_80_ba_;0
2024-04-28 10:15:00;0,044;0,959;0,026;0,061;0,200;229,30;50,00;3810,251;1381,131;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1a_00_3d_03_bf_00_3a_23_cb_00_15_13_0b_;0
2024-04-28 10:16:02;0,044;0,957;0,028;0,061;0,200;229,70;49,90;3810,251;1407,504;'01_03_14_08_f9_00_02_01_f3_00_2c_00_1c_00_3d_03_bd_00_3a_23_cb_00_15_7a_10_;0
2024-04-28 10:17:03;0,044;0,962;0,027;0,061;0,200;228,50;49,90;3810,252;1403,537;'01_03_14_08_ed_00_02_01_f3_00_2c_00_1b_00_3d_03_c2_00_3a_23_cc_00_15_6a_91_;0
2024-04-28 10:18:05;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3810,253;1415,206;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_23_cd_00_15_98_26_;0
2024-04-28 10:19:06;0,044;0,963;0,027;0,061;0,200;228,40;50,00;3810,254;1417,583;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3d_03_c3_00_3a_23_ce_00_15_a1_6f_;0
2024-04-28 10:20:07;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3810,254;1399,238;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_23_ce_00_15_59_c6_;0
2024-04-28 10:21:19;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3810,255;1378,310;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_23_cf_00_15_08_06_;0
2024-04-28 10:22:16;0,044;0,961;0,027;0,061;0,200;228,70;50,00;3810,256;1418,989;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_3a_23_d0_00_15_a6_ed_;0
2024-04-28 10:23:18;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3810,257;1398,436;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_23_d1_00_15_56_a4_;0
2024-04-28 10:24:19;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3810,258;1430,473;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_23_d2_00_15_d3_c9_;0
2024-04-28 10:25:21;0,044;0,961;0,026;0,061;0,200;228,90;50,00;3810,258;1420,795;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1a_00_3d_03_c1_00_3a_23_d2_00_15_ad_fb_;0
2024-04-28 10:26:21;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3810,259;1425,397;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_23_d3_00_15_bf_f5_;0
