Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-28 10:27:28;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3810,260;1411,524;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_23_d4_00_15_89_c4_;0
2024-04-28 10:28:30;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3810,261;1431,556;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_23_d5_00_15_d8_04_;0
2024-04-28 10:29:32;0,044;0,964;0,026;0,061;0,200;228,20;50,00;3810,261;1387,484;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3d_03_c4_00_3a_23_d5_00_15_2b_dc_;0
2024-04-28 10:30:33;0,044;0,971;0,026;0,060;0,200;226,40;50,00;3810,262;1384,432;'01_03_14_08_d8_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_3a_23_d6_00_15_1f_f0_;0
2024-04-28 10:31:34;0,044;0,970;0,026;0,060;0,200;226,70;50,00;3810,263;1383,092;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_3a_23_d7_00_15_1a_b4_;0
2024-04-28 10:32:36;0,044;0,965;0,027;0,061;0,200;227,80;50,00;3810,264;1424,754;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3d_03_c5_00_3a_23_d8_00_15_bd_72_;0
2024-04-28 10:33:42;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3810,264;1385,130;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_23_d8_00_15_22_aa_;0
2024-04-28 10:34:44;0,044;0,971;0,025;0,060;0,200;226,50;50,00;3810,265;1383,755;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3c_03_cb_00_3a_23_d9_00_15_1d_4b_;0
2024-04-28 10:35:46;0,044;0,969;0,025;0,060;0,200;227,00;50,00;3810,266;1407,999;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_23_da_00_15_7b_ff_;0
2024-04-28 10:36:47;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3810,267;1431,274;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_23_db_00_15_d6_ea_;0
2024-04-28 10:37:48;0,044;0,974;0,023;0,059;0,200;225,70;50,00;3810,267;1382,706;'01_03_14_08_d1_00_02_01_f4_00_2c_00_17_00_3b_03_ce_00_3a_23_db_00_15_19_32_;0
2024-04-28 10:38:49;0,043;0,948;0,024;0,059;0,200;226,60;50,00;3810,268;1437,250;'01_03_14_08_da_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_3a_23_dc_00_15_ee_42_;0
2024-04-28 10:40:42;0,043;0,947;0,025;0,059;0,200;227,00;50,00;3810,270;1428,622;'01_03_14_08_de_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_3a_23_de_00_15_cc_8e_;0
2024-04-28 10:41:44;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3810,270;1435,454;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_23_de_00_15_e7_3e_;0
2024-04-28 10:42:45;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3810,271;1428,213;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_23_df_00_15_ca_f5_;0
2024-04-28 10:43:47;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3810,272;1430,939;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_23_e0_00_15_d5_9b_;0
2024-04-28 10:44:48;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3810,273;1384,943;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_23_e1_00_15_21_ef_;0
2024-04-28 10:45:50;0,043;0,945;0,025;0,058;0,200;227,40;50,00;3810,273;1412,743;'01_03_14_08_e2_00_02_01_f4_00_2b_00_19_00_3a_03_b1_00_3a_23_e1_00_15_8e_87_;0
2024-04-28 10:46:55;0,043;0,943;0,026;0,059;0,200;227,80;50,00;3810,274;1405,794;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3b_03_af_00_3a_23_e2_00_15_73_62_;0
2024-04-28 10:47:56;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3810,275;1424,851;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_23_e3_00_15_bd_d3_;0
2024-04-28 10:48:57;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3810,276;1427,251;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_23_e4_00_15_c7_33_;0
2024-04-28 10:49:59;0,043;0,951;0,024;0,059;0,200;225,90;50,00;3810,276;1409,810;'01_03_14_08_d3_00_02_01_f4_00_2b_00_18_00_3b_03_b7_00_3a_23_e4_00_15_83_12_;0
2024-04-28 10:51:00;0,044;0,965;0,026;0,059;0,200;227,90;50,00;3810,277;1392,158;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_3a_23_e5_00_15_3e_1e_;0
2024-04-28 10:52:01;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3810,278;1435,498;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_23_e6_00_15_e7_6a_;0
2024-04-28 10:53:08;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3810,279;1407,435;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_23_e7_00_15_79_cb_;0
2024-04-28 10:54:09;0,043;0,948;0,025;0,059;0,200;226,70;50,00;3810,280;1414,796;'01_03_14_08_db_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_23_e8_00_15_96_8c_;0
2024-04-28 10:55:10;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3810,280;1423,428;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_23_e8_00_15_b8_44_;0
2024-04-28 10:56:11;0,044;0,961;0,026;0,060;0,200;228,80;50,00;3810,281;1436,762;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_3a_23_e9_00_15_ec_5a_;0
2024-04-28 10:57:13;0,044;0,964;0,025;0,060;0,200;228,10;50,00;3810,282;1400,128;'01_03_14_08_e9_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_23_ea_00_15_5d_40_;0
2024-04-28 10:58:14;0,043;0,943;0,025;0,060;0,200;227,80;50,00;3810,282;1432,532;'01_03_14_08_e6_00_02_01_f4_00_2b_00_19_00_3c_03_af_00_3a_23_ea_00_15_db_d4_;0
2024-04-28 10:59:16;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3810,283;1406,633;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_23_eb_00_15_76_a9_;0
2024-04-28 11:00:22;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3810,284;1439,609;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_23_ec_00_15_f7_79_;0
2024-04-28 11:01:24;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3810,285;1380,324;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_23_ed_00_15_0f_e4_;0
2024-04-28 11:02:26;0,044;0,971;0,026;0,060;0,200;226,50;50,00;3810,286;1418,177;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3c_03_cb_00_3a_23_ee_00_15_a3_c1_;0
2024-04-28 11:03:28;0,044;0,967;0,026;0,060;0,200;227,30;50,00;3810,286;1426,084;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_23_ee_00_15_c2_a4_;0
2024-04-28 11:04:29;0,044;0,967;0,026;0,060;0,200;227,30;49,90;3810,287;1430,630;'01_03_14_08_e1_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_3a_23_ef_00_15_d4_66_;0
2024-04-28 11:05:30;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3810,288;1389,590;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_23_f0_00_15_34_16_;0
2024-04-28 11:06:37;0,044;0,964;0,025;0,060;0,200;228,10;50,00;3810,289;1387,847;'01_03_14_08_e9_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_23_f1_00_15_2d_47_;0
2024-04-28 11:07:38;0,044;0,961;0,027;0,061;0,200;228,90;50,00;3810,289;1398,989;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_3a_23_f1_00_15_58_cd_;0
2024-04-28 11:08:40;0,044;0,956;0,028;0,062;0,200;229,90;50,00;3810,290;1413,271;'01_03_14_08_fb_00_02_01_f4_00_2c_00_1c_00_3e_03_bc_00_3a_23_f2_00_15_90_97_;0
2024-04-28 11:09:42;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3810,291;1410,879;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_23_f3_00_15_87_3f_;0
2024-04-28 11:10:49;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3810,292;1380,350;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_23_f4_00_15_0f_fe_;0
2024-04-28 11:11:51;0,044;0,968;0,024;0,059;0,200;227,10;50,00;3810,293;1394,118;'01_03_14_08_df_00_02_01_f4_00_2c_00_18_00_3b_03_c8_00_3a_23_f5_00_15_45_c6_;0
2024-04-28 11:12:52;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3810,293;1428,251;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_23_f5_00_15_cb_1b_;0
2024-04-28 11:13:54;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3810,294;1436,951;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_23_f6_00_15_ed_17_;0
2024-04-28 11:14:55;0,043;0,948;0,024;0,059;0,200;226,70;50,00;3810,295;1418,166;'01_03_14_08_db_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_3a_23_f7_00_15_a3_b6_;0
2024-04-28 11:15:57;0,043;0,943;0,026;0,060;0,200;227,80;50,00;3810,296;1406,101;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1a_00_3c_03_af_00_3a_23_f8_00_15_74_95_;0
2024-04-28 11:17:03;0,044;0,958;0,027;0,061;0,200;229,50;50,00;3810,296;1412,736;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_23_f8_00_15_8e_80_;0
2024-04-28 11:18:05;0,044;0,963;0,027;0,060;0,200;228,30;50,00;3810,297;1419,333;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_3a_23_f9_00_15_a8_45_;0
2024-04-28 11:19:07;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3810,298;1399,813;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_23_fa_00_15_5c_05_;0
2024-04-28 11:20:09;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3810,299;1378,045;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_23_fb_00_15_06_fd_;0
2024-04-28 11:21:15;0,044;0,960;0,027;0,061;0,200;229,10;50,00;3810,299;1380,791;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1b_00_3d_03_c0_00_3a_23_fb_00_15_11_b7_;0
2024-04-28 11:22:16;0,044;0,958;0,027;0,061;0,200;229,60;50,00;3810,300;1415,252;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_23_fc_00_15_98_54_;0
2024-04-28 11:23:18;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3810,301;1415,209;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_23_fd_00_15_98_29_;0
2024-04-28 11:24:25;0,044;0,970;0,024;0,059;0,200;226,80;50,00;3810,302;1397,632;'01_03_14_08_dc_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_23_fe_00_15_53_80_;0
2024-04-28 11:25:27;0,044;0,960;0,027;0,061;0,200;229,00;50,00;3810,303;1404,298;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1b_00_3d_03_c0_00_3a_23_ff_00_15_6d_8a_;0
2024-04-28 11:26:29;0,044;0,953;0,028;0,062;0,200;230,70;50,00;3810,303;1439,985;'01_03_14_09_03_00_02_01_f4_00_2c_00_1c_00_3e_03_b9_00_3a_23_ff_00_15_f8_f1_;0
2024-04-28 11:27:30;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3810,304;1408,508;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_24_00_00_15_7d_fc_;0
2024-04-28 11:28:31;0,044;0,970;0,024;0,059;0,200;226,70;50,00;3810,305;1431,472;'01_03_14_08_db_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_24_01_00_15_d7_b0_;0
2024-04-28 11:29:33;0,044;0,969;0,025;0,060;0,200;227,00;50,00;3810,306;1440,432;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3c_03_c9_00_3a_24_02_00_15_fa_b0_;0
2024-04-28 11:30:39;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,306;1383,659;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_24_02_00_15_1c_eb_;0
2024-04-28 11:31:41;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3810,307;1424,390;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_24_03_00_15_bc_06_;0
2024-04-28 11:32:42;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3810,308;1419,379;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_24_04_00_15_a8_73_;0
2024-04-28 11:33:44;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3810,309;1398,568;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_24_05_00_15_57_28_;0
2024-04-28 11:34:45;0,044;0,964;0,025;0,060;0,200;228,00;50,00;3810,309;1396,797;'01_03_14_08_e8_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_24_05_00_15_50_3d_;0
2024-04-28 11:35:46;0,043;0,942;0,025;0,060;0,200;228,10;50,00;3810,310;1399,936;'01_03_14_08_e9_00_02_01_f4_00_2b_00_19_00_3c_03_ae_00_3a_24_06_00_15_5c_80_;0
2024-04-28 11:36:47;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3810,311;1440,912;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_07_00_15_fc_90_;0
2024-04-28 11:37:53;0,044;0,959;0,027;0,061;0,200;229,40;50,00;3810,312;1417,979;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_3a_24_08_00_15_a2_fb_;0
2024-04-28 11:38:55;0,044;0,956;0,027;0,061;0,200;230,10;50,00;3810,313;1402,398;'01_03_14_08_fd_00_02_01_f4_00_2c_00_1b_00_3d_03_bc_00_3a_24_09_00_15_66_1e_;0
2024-04-28 11:40:45;0,044;0,961;0,026;0,060;0,200;228,90;50,00;3810,314;1384,740;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_3a_24_0a_00_15_21_24_;0
2024-04-28 11:41:47;0,044;0,958;0,027;0,061;0,200;229,60;50,00;3810,315;1386,706;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_24_0b_00_15_28_d2_;0
2024-04-28 11:42:48;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3810,315;1395,671;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_24_0b_00_15_4b_d7_;0
2024-04-28 11:43:50;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3810,316;1424,895;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_24_0c_00_15_bd_ff_;0
2024-04-28 11:44:52;0,044;0,961;0,026;0,060;0,200;228,80;50,00;3810,317;1420,569;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_3a_24_0d_00_15_ad_19_;0
2024-04-28 11:45:58;0,044;0,961;0,026;0,061;0,200;228,80;50,00;3810,318;1396,873;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3d_03_c1_00_3a_24_0e_00_15_50_89_;0
2024-04-28 11:47:00;0,044;0,958;0,027;0,061;0,200;229,50;50,00;3810,318;1404,870;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_24_0e_00_15_6f_c6_;0
2024-04-28 11:48:01;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3810,319;1414,415;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_24_0f_00_15_95_0f_;0
2024-04-28 11:49:02;0,044;0,963;0,025;0,060;0,200;228,30;50,00;3810,320;1405,821;'01_03_14_08_eb_00_02_01_f4_00_2c_00_19_00_3c_03_c3_00_3a_24_10_00_15_73_7d_;0
2024-04-28 11:50:04;0,044;0,954;0,028;0,062;0,200;230,50;50,00;3810,321;1430,280;'01_03_14_09_01_00_02_01_f4_00_2c_00_1c_00_3e_03_ba_00_3a_24_11_00_15_d3_08_;0
2024-04-28 11:51:06;0,044;0,959;0,027;0,060;0,200;229,20;50,00;3810,322;1439,508;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1b_00_3c_03_bf_00_3a_24_12_00_15_f7_14_;0
2024-04-28 11:52:12;0,043;0,938;0,028;0,060;0,200;229,10;50,00;3810,322;1382,290;'01_03_14_08_f3_00_02_01_f4_00_2b_00_1c_00_3c_03_aa_00_3a_24_12_00_15_17_92_;0
2024-04-28 11:53:14;0,044;0,958;0,027;0,061;0,200;229,60;50,00;3810,323;1419,477;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_24_13_00_15_a8_d5_;0
2024-04-28 11:54:16;0,044;0,959;0,027;0,061;0,200;229,40;50,00;3810,324;1401,661;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_3a_24_14_00_15_63_3d_;0
2024-04-28 11:55:18;0,044;0,963;0,026;0,060;0,200;228,30;50,00;3810,325;1403,960;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_24_15_00_15_6c_38_;0
2024-04-28 11:56:19;0,044;0,960;0,027;0,061;0,200;229,00;50,00;3810,325;1395,978;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1b_00_3d_03_c0_00_3a_24_15_00_15_4d_0a_;0
2024-04-28 11:57:20;0,044;0,960;0,026;0,061;0,200;229,00;50,00;3810,326;1423,862;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1a_00_3d_03_c0_00_3a_24_16_00_15_b9_f6_;0
2024-04-28 11:58:27;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3810,327;1380,852;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_24_17_00_15_11_f4_;0
2024-04-28 11:59:29;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3810,328;1422,678;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_24_18_00_15_b5_56_;0
2024-04-28 12:00:30;0,044;0,969;0,026;0,060;0,200;227,00;49,90;3810,328;1413,937;'01_03_14_08_de_00_02_01_f3_00_2c_00_1a_00_3c_03_c9_00_3a_24_18_00_15_93_31_;0
2024-04-28 12:01:32;0,043;0,946;0,026;0,059;0,200;227,10;49,90;3810,329;1382,781;'01_03_14_08_df_00_02_01_f3_00_2b_00_1a_00_3b_03_b2_00_3a_24_19_00_15_19_7d_;0
2024-04-28 12:02:34;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3810,330;1400,366;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_3a_24_1a_00_15_5e_2e_;0
2024-04-28 12:03:41;0,044;0,962;0,027;0,061;0,200;228,60;50,00;3810,331;1431,707;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3d_03_c2_00_3a_24_1b_00_15_d8_9b_;0
2024-04-28 12:04:42;0,044;0,959;0,028;0,061;0,200;229,30;50,00;3810,332;1424,591;'01_03_14_08_f5_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_24_1c_00_15_bc_cf_;0
2024-04-28 12:05:43;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3810,332;1439,494;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_24_1c_00_15_f7_06_;0
2024-04-28 12:06:44;0,043;0,940;0,026;0,060;0,200;228,50;50,00;3810,333;1438,003;'01_03_14_08_ed_00_02_01_f4_00_2b_00_1a_00_3c_03_ac_00_3a_24_1d_00_15_f1_33_;0
2024-04-28 12:07:46;0,044;0,959;0,027;0,061;0,200;229,40;50,00;3810,334;1393,471;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_3a_24_1e_00_15_43_3f_;0
2024-04-28 12:08:48;0,044;0,958;0,027;0,061;0,200;229,50;50,00;3810,335;1392,579;'01_03_14_08_f7_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_24_1f_00_15_3f_c3_;0
2024-04-28 12:09:54;0,044;0,964;0,026;0,060;0,200;228,10;50,00;3810,335;1393,474;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_24_1f_00_15_43_42_;0
2024-04-28 12:10:56;0,044;0,960;0,026;0,061;0,200;229,00;50,00;3810,336;1399,288;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1a_00_3d_03_c0_00_3a_24_20_00_15_59_f8_;0
2024-04-28 12:11:58;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3810,337;1378,403;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_24_21_00_15_08_63_;0
2024-04-28 12:12:58;0,043;0,949;0,024;0,059;0,200;226,40;50,00;3810,338;1435,582;'01_03_14_08_d8_00_02_01_f4_00_2b_00_18_00_3b_03_b5_00_3a_24_22_00_15_e7_be_;0
2024-04-28 12:14:00;0,044;0,961;0,026;0,061;0,200;228,90;50,00;3810,338;1420,476;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1a_00_3d_03_c1_00_3a_24_22_00_15_ac_bc_;0
2024-04-28 12:15:06;0,044;0,961;0,026;0,060;0,200;228,70;50,00;3810,339;1400,518;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_3a_24_23_00_15_5e_c6_;0
2024-04-28 12:16:09;0,044;0,959;0,027;0,061;0,200;229,40;50,00;3810,340;1401,650;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_3a_24_24_00_15_63_32_;0
2024-04-28 12:17:10;0,044;0,956;0,027;0,061;0,200;229,90;50,00;3810,341;1388,383;'01_03_14_08_fb_00_02_01_f4_00_2c_00_1b_00_3d_03_bc_00_3a_24_25_00_15_2f_5f_;0
2024-04-28 12:18:12;0,044;0,959;0,028;0,061;0,200;229,20;50,00;3810,342;1417,534;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_24_26_00_15_a1_3e_;0
2024-04-28 12:19:13;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3810,342;1420,442;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_26_00_15_ac_9a_;0
2024-04-28 12:20:19;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3810,343;1407,107;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_24_27_00_15_78_83_;0
2024-04-28 12:21:20;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3810,344;1429,620;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_24_28_00_15_d0_74_;0
2024-04-28 12:22:22;0,044;0,961;0,026;0,060;0,200;228,80;50,00;3810,345;1436,946;'01_03_14_08_f0_00_02_01_f4_00_2c_00_1a_00_3c_03_c1_00_3a_24_29_00_15_ed_12_;0
2024-04-28 12:23:23;0,044;0,962;0,026;0,061;0,200;228,60;50,00;3810,345;1408,424;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3d_03_c2_00_3a_24_29_00_15_7d_a8_;0
2024-04-28 12:24:30;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3810,346;1404,057;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_2a_00_15_6c_99_;0
2024-04-28 12:25:32;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3810,347;1416,960;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_24_2b_00_15_9f_00_;0
2024-04-28 12:26:34;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3810,348;1378,625;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_24_2c_00_15_09_41_;0
2024-04-28 12:27:35;0,044;0,960;0,026;0,061;0,200;229,00;50,00;3810,348;1415,675;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1a_00_3d_03_c0_00_3a_24_2c_00_15_99_fb_;0
2024-04-28 12:28:37;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3810,349;1406,397;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_24_2d_00_15_75_bd_;0
2024-04-28 12:29:43;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3810,350;1412,865;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_24_2e_00_15_8f_01_;0
2024-04-28 12:30:44;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3810,351;1431,370;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_24_2f_00_15_d7_4a_;0
2024-04-28 12:31:46;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3810,352;1381,922;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_24_30_00_15_16_22_;0
2024-04-28 12:32:47;0,044;0,969;0,026;0,060;0,200;227,00;50,00;3810,352;1397,819;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_24_30_00_15_54_3b_;0
2024-04-28 12:33:48;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3810,353;1402,014;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_24_31_00_15_64_9e_;0
2024-04-28 12:34:50;0,044;0,967;0,025;0,059;0,200;227,40;50,00;3810,354;1404,698;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_24_32_00_15_6f_1a_;0
2024-04-28 12:35:52;0,043;0,947;0,025;0,058;0,200;226,80;50,00;3810,355;1386,983;'01_03_14_08_dc_00_02_01_f4_00_2b_00_19_00_3a_03_b3_00_3a_24_33_00_15_29_e7_;0
2024-04-28 12:36:58;0,043;0,952;0,024;0,058;0,200;225,80;50,00;3810,355;1441,074;'01_03_14_08_d2_00_02_01_f4_00_2b_00_18_00_3a_03_b8_00_3a_24_33_00_15_fd_32_;0
2024-04-28 12:38:00;0,043;0,950;0,024;0,059;0,200;226,20;50,00;3810,356;1400,723;'01_03_14_08_d6_00_02_01_f4_00_2b_00_18_00_3b_03_b6_00_3a_24_34_00_15_5f_93_;0
2024-04-28 12:39:01;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3810,357;1382,375;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_24_35_00_15_17_e7_;0
2024-04-28 12:40:48;0,044;0,964;0,025;0,060;0,200;228,20;50,00;3810,358;1431,946;'01_03_14_08_ea_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_24_36_00_15_d9_8a_;0
2024-04-28 12:41:50;0,044;0,959;0,027;0,061;0,200;229,20;50,00;3810,359;1436,495;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_3a_24_37_00_15_eb_4f_;0
2024-04-28 12:42:52;0,044;0,960;0,028;0,061;0,200;229,00;50,00;3810,360;1427,319;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1c_00_3d_03_c0_00_3a_24_38_00_15_c7_77_;0
2024-04-28 12:43:53;0,044;0,959;0,027;0,061;0,200;229,20;50,00;3810,360;1432,396;'01_03_14_08_f4_00_02_01_f4_00_2c_00_1b_00_3d_03_bf_00_3a_24_38_00_15_db_4c_;0
2024-04-28 12:44:55;0,044;0,956;0,027;0,061;0,200;230,00;50,00;3810,361;1399,789;'01_03_14_08_fc_00_02_01_f4_00_2c_00_1b_00_3d_03_bc_00_3a_24_39_00_15_5b_ed_;0
2024-04-28 12:46:01;0,044;0,955;0,029;0,062;0,200;230,20;50,00;3810,362;1421,037;'01_03_14_08_fe_00_02_01_f4_00_2c_00_1d_00_3e_03_bb_00_3a_24_3a_00_15_ae_ed_;0
2024-04-28 12:47:03;0,044;0,960;0,026;0,061;0,200;229,00;50,00;3810,363;1387,007;'01_03_14_08_f2_00_02_01_f4_00_2c_00_1a_00_3d_03_c0_00_3a_24_3b_00_15_29_ff_;0
2024-04-28 12:48:04;0,044;0,957;0,027;0,062;0,200;229,80;50,00;3810,364;1427,284;'01_03_14_08_fa_00_02_01_f4_00_2c_00_1b_00_3e_03_bd_00_3a_24_3c_00_15_c7_54_;0
2024-04-28 12:49:05;0,044;0,958;0,027;0,061;0,200;229,60;50,00;3810,364;1415,452;'01_03_14_08_f8_00_02_01_f4_00_2c_00_1b_00_3d_03_be_00_3a_24_3c_00_15_99_1c_;0
2024-04-28 12:50:12;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3810,365;1388,604;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_24_3d_00_15_30_3c_;0
2024-04-28 12:51:13;0,044;0,975;0,024;0,059;0,200;225,60;50,00;3810,366;1381,529;'01_03_14_08_d0_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_24_3e_00_15_14_99_;0
2024-04-28 12:52:15;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3810,367;1382,535;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_24_3f_00_15_18_87_;0
2024-04-28 12:53:16;0,043;0,951;0,024;0,058;0,200;226,00;50,00;3810,367;1395,385;'01_03_14_08_d4_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_3a_24_3f_00_15_4a_b9_;0
2024-04-28 12:54:17;0,043;0,951;0,024;0,058;0,200;225,90;50,00;3810,368;1429,013;'01_03_14_08_d3_00_02_01_f4_00_2b_00_18_00_3a_03_b7_00_3a_24_40_00_15_ce_15_;0
2024-04-28 12:55:25;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3810,369;1405,890;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_24_41_00_15_73_c2_;0
2024-04-28 12:56:26;0,043;0,947;0,025;0,059;0,200;226,80;50,00;3810,370;1406,060;'01_03_14_08_dc_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_3a_24_42_00_15_74_6c_;0
2024-04-28 12:57:28;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3810,370;1432,916;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_24_42_00_15_dd_54_;0
2024-04-28 12:58:29;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3810,371;1409,401;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_43_00_15_81_79_;0
2024-04-28 12:59:31;0,044;0,963;0,026;0,060;0,200;228,40;50,00;3810,372;1411,229;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1a_00_3c_03_c3_00_3a_24_44_00_15_88_9d_;0
2024-04-28 13:00:32;0,043;0,950;0,025;0,059;0,200;226,30;50,00;3810,373;1390,216;'01_03_14_08_d7_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_24_45_00_15_36_88_;0
2024-04-28 13:01:38;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3810,374;1387,508;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_24_46_00_15_2b_f4_;0
2024-04-28 13:02:40;0,044;0,965;0,026;0,059;0,200;227,90;50,00;3810,374;1429,320;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_3a_24_46_00_15_cf_48_;0
2024-04-28 13:03:41;0,044;0,970;0,024;0,059;0,200;226,80;50,00;3810,375;1409,809;'01_03_14_08_dc_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_24_47_00_15_83_11_;0
2024-04-28 13:04:42;0,043;0,946;0,024;0,059;0,200;227,10;50,00;3810,376;1377,302;'01_03_14_08_df_00_02_01_f4_00_2b_00_18_00_3b_03_b2_00_3a_24_48_00_15_04_16_;0
2024-04-28 13:05:43;0,043;0,950;0,024;0,058;0,200;226,10;50,00;3810,377;1410,655;'01_03_14_08_d5_00_02_01_f4_00_2b_00_18_00_3a_03_b6_00_3a_24_49_00_15_86_5f_;0
2024-04-28 13:06:45;0,043;0,952;0,023;0,058;0,200;225,70;50,00;3810,377;1419,451;'01_03_14_08_d1_00_02_01_f4_00_2b_00_17_00_3a_03_b8_00_3a_24_49_00_15_a8_bb_;0
2024-04-28 13:07:47;0,043;0,956;0,023;0,057;0,200;224,80;50,00;3810,378;1381,077;'01_03_14_08_c8_00_02_01_f4_00_2b_00_17_00_39_03_bc_00_3a_24_4a_00_15_12_d5_;0
2024-04-28 13:08:53;0,044;0,974;0,023;0,058;0,200;225,80;50,00;3810,379;1397,183;'01_03_14_08_d2_00_02_01_f4_00_2c_00_17_00_3a_03_ce_00_3a_24_4b_00_15_51_bf_;0
2024-04-28 13:09:54;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3810,380;1391,532;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_24_4c_00_15_3b_ac_;0
2024-04-28 13:10:56;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3810,380;1391,532;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_24_4c_00_15_3b_ac_;0
2024-04-28 13:11:57;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,381;1387,836;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_24_4d_00_15_2d_3c_;0
2024-04-28 13:13:04;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3810,382;1390,718;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_24_4e_00_15_38_7e_;0
2024-04-28 13:14:06;0,043;0,952;0,025;0,058;0,200;225,80;50,00;3810,383;1390,614;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_3a_24_4f_00_15_38_16_;0
2024-04-28 13:15:07;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3810,383;1434,830;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_24_4f_00_15_e4_ce_;0
2024-04-28 13:16:08;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3810,384;1431,065;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_24_50_00_15_d6_19_;0
2024-04-28 13:17:10;0,043;0,949;0,025;0,059;0,200;226,40;50,00;3810,385;1381,017;'01_03_14_08_d8_00_02_01_f4_00_2b_00_19_00_3b_03_b5_00_3a_24_51_00_15_12_99_;0
2024-04-28 13:18:11;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3810,386;1385,309;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_24_52_00_15_23_5d_;0
2024-04-28 13:19:13;0,043;0,956;0,023;0,058;0,200;224,70;50,00;3810,386;1429,815;'01_03_14_08_c7_00_02_01_f4_00_2b_00_17_00_3a_03_bc_00_3a_24_52_00_15_d1_37_;0
2024-04-28 13:20:19;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3810,387;1414,550;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_24_53_00_15_95_96_;0
2024-04-28 13:21:21;0,043;0,965;0,021;0,057;0,200;222,70;50,00;3810,388;1404,226;'01_03_14_08_b3_00_02_01_f4_00_2b_00_15_00_39_03_c5_00_3a_24_54_00_15_6d_42_;0
2024-04-28 13:22:22;0,043;0,969;0,021;0,056;0,200;221,70;50,00;3810,389;1417,736;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_3a_24_55_00_15_a2_08_;0
2024-04-28 13:23:24;0,043;0,960;0,022;0,058;0,200;223,80;50,00;3810,389;1399,963;'01_03_14_08_be_00_02_01_f4_00_2b_00_16_00_3a_03_c0_00_3a_24_55_00_15_5c_9b_;0
2024-04-28 13:24:25;0,043;0,953;0,024;0,058;0,200;225,50;50,00;3810,390;1382,275;'01_03_14_08_cf_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_24_56_00_15_17_83_;0
2024-04-28 13:25:32;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,391;1436,939;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_24_57_00_15_ed_0b_;0
2024-04-28 13:26:33;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3810,392;1419,608;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_24_58_00_15_a9_58_;0
2024-04-28 13:27:35;0,043;0,953;0,024;0,058;0,200;225,60;50,00;3810,393;1422,422;'01_03_14_08_d0_00_02_01_f4_00_2b_00_18_00_3a_03_b9_00_3a_24_59_00_15_b4_56_;0
2024-04-28 13:28:37;0,043;0,955;0,023;0,058;0,200;225,00;50,00;3810,393;1439,896;'01_03_14_08_ca_00_02_01_f4_00_2b_00_17_00_3a_03_bb_00_3a_24_59_00_15_f8_98_;0
2024-04-28 13:29:38;0,043;0,958;0,022;0,057;0,200;224,30;50,00;3810,394;1413,641;'01_03_14_08_c3_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_24_5a_00_15_92_09_;0
2024-04-28 13:30:46;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3810,395;1429,169;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_24_5b_00_15_ce_b1_;0
2024-04-28 13:31:49;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3810,396;1392,793;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_24_5c_00_15_40_99_;0
2024-04-28 13:32:50;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3810,396;1392,837;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_24_5c_00_15_40_c5_;0
2024-04-28 13:33:56;0,043;0,954;0,024;0,059;0,200;225,20;50,00;3810,397;1383,573;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3b_03_ba_00_3a_24_5d_00_15_1c_95_;0
2024-04-28 13:34:58;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3810,398;1433,861;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_24_5e_00_15_e1_05_;0
2024-04-28 13:36:00;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3810,399;1382,244;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_24_5f_00_15_17_64_;0
2024-04-28 13:37:01;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3810,399;1441,409;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_24_5f_00_15_fe_81_;0
2024-04-28 13:38:09;0,043;0,958;0,024;0,058;0,200;224,40;50,00;3810,400;1386,344;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_24_60_00_15_27_68_;0
2024-04-28 13:39:11;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3810,401;1376,674;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_24_61_00_15_01_a2_;0
2024-04-28 13:40:52;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3810,402;1395,242;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_24_62_00_15_4a_2a_;0
2024-04-28 13:41:53;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3810,403;1426,767;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_24_63_00_15_c5_4f_;0
2024-04-28 13:42:54;0,043;0,944;0,025;0,059;0,200;227,60;50,00;3810,404;1379,266;'01_03_14_08_e4_00_02_01_f4_00_2b_00_19_00_3b_03_b0_00_3a_24_64_00_15_0b_c2_;0
2024-04-28 13:43:56;0,043;0,947;0,025;0,059;0,200;227,00;50,00;3810,404;1436,703;'01_03_14_08_de_00_02_01_f4_00_2b_00_19_00_3b_03_b3_00_3a_24_64_00_15_ec_1f_;0
2024-04-28 13:44:58;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3810,405;1384,995;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_24_65_00_15_22_23_;0
2024-04-28 13:46:05;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3810,406;1389,830;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_24_66_00_15_35_06_;0
2024-04-28 13:47:06;0,044;0,966;0,025;0,060;0,200;227,70;50,00;3810,407;1440,910;'01_03_14_08_e5_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_67_00_15_fc_8e_;0
2024-04-28 13:48:07;0,043;0,946;0,026;0,059;0,200;227,20;50,00;3810,407;1386,102;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_3a_24_67_00_15_26_76_;0
2024-04-28 13:49:09;0,044;0,960;0,027;0,061;0,200;229,10;50,00;3810,408;1433,838;'01_03_14_08_f3_00_02_01_f4_00_2c_00_1b_00_3d_03_c0_00_3a_24_68_00_15_e0_ee_;0
2024-04-28 13:50:10;0,044;0,959;0,028;0,061;0,200;229,40;50,00;3810,409;1435,985;'01_03_14_08_f6_00_02_01_f4_00_2c_00_1c_00_3d_03_bf_00_3a_24_69_00_15_e9_51_;0
2024-04-28 13:51:17;0,044;0,957;0,028;0,061;0,200;229,70;50,00;3810,410;1404,292;'01_03_14_08_f9_00_02_01_f4_00_2c_00_1c_00_3d_03_bd_00_3a_24_6a_00_15_6d_84_;0
2024-04-28 13:52:18;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3810,411;1392,292;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_24_6b_00_15_3e_a4_;0
2024-04-28 13:53:20;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3810,411;1394,460;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_24_6b_00_15_47_1c_;0
2024-04-28 13:54:21;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3810,412;1388,309;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_24_6c_00_15_2f_15_;0
2024-04-28 13:55:22;0,043;0,946;0,025;0,059;0,200;227,20;50,00;3810,413;1378,608;'01_03_14_08_e0_00_02_01_f4_00_2b_00_19_00_3b_03_b2_00_3a_24_6d_00_15_09_30_;0
2024-04-28 13:56:24;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3810,414;1433,261;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_24_6e_00_15_de_ad_;0
2024-04-28 13:57:31;0,044;0,971;0,024;0,059;0,200;226,50;50,00;3810,414;1412,821;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_24_6e_00_15_8e_d5_;0
2024-04-28 13:58:32;0,044;0,968;0,024;0,059;0,200;227,10;50,00;3810,415;1402,013;'01_03_14_08_df_00_02_01_f4_00_2c_00_18_00_3b_03_c8_00_3a_24_6f_00_15_64_9d_;0
2024-04-28 13:59:34;0,043;0,946;0,025;0,059;0,200;227,10;50,00;3810,416;1409,319;'01_03_14_08_df_00_02_01_f4_00_2b_00_19_00_3b_03_b2_00_3a_24_70_00_15_81_27_;0
2024-04-28 14:00:36;0,043;0,948;0,025;0,059;0,200;226,60;50,00;3810,417;1407,531;'01_03_14_08_da_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_24_71_00_15_7a_2b_;0
2024-04-28 14:01:37;0,043;0,947;0,024;0,059;0,200;226,80;50,00;3810,417;1409,183;'01_03_14_08_dc_00_02_01_f4_00_2b_00_18_00_3b_03_b3_00_3a_24_71_00_15_80_9f_;0
2024-04-28 14:02:38;0,044;0,965;0,025;0,060;0,200;227,80;50,00;3810,418;1415,694;'01_03_14_08_e6_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_24_72_00_15_9a_0e_;0
2024-04-28 14:03:44;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3810,419;1382,010;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_24_73_00_15_16_7a_;0
2024-04-28 14:04:46;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3810,420;1388,727;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_74_00_15_30_b7_;0
2024-04-28 14:05:47;0,044;0,969;0,024;0,059;0,200;226,90;50,00;3810,421;1387,554;'01_03_14_08_dd_00_02_01_f4_00_2c_00_18_00_3b_03_c9_00_3a_24_75_00_15_2c_22_;0
2024-04-28 14:06:48;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3810,421;1398,515;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_24_75_00_15_56_f3_;0
2024-04-28 14:07:49;0,044;0,975;0,023;0,059;0,200;225,60;50,00;3810,422;1418,395;'01_03_14_08_d0_00_02_01_f4_00_2c_00_17_00_3b_03_cf_00_3a_24_76_00_15_a4_9b_;0
2024-04-28 14:08:51;0,044;0,971;0,024;0,059;0,200;226,40;50,00;3810,423;1401,582;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3b_03_cb_00_3a_24_77_00_15_62_ee_;0
2024-04-28 14:09:57;0,043;0,946;0,025;0,059;0,200;227,10;50,00;3810,424;1376,485;'01_03_14_08_df_00_02_01_f4_00_2b_00_19_00_3b_03_b2_00_3a_24_78_00_15_00_e5_;0
2024-04-28 14:10:58;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3810,424;1376,917;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_24_78_00_15_02_95_;0
2024-04-28 14:12:00;0,044;0,965;0,025;0,060;0,200;227,90;50,00;3810,425;1431,088;'01_03_14_08_e7_00_02_01_f4_00_2c_00_19_00_3c_03_c5_00_3a_24_79_00_15_d6_30_;0
2024-04-28 14:13:04;0,044;0,968;0,024;0,059;0,200;227,10;50,00;3810,426;1406,297;'01_03_14_08_df_00_02_01_f4_00_2c_00_18_00_3b_03_c8_00_3a_24_7a_00_15_75_59_;0
2024-04-28 14:14:03;0,044;0,967;0,025;0,060;0,200;227,40;50,00;3810,427;1415,420;'01_03_14_08_e2_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_24_7b_00_15_98_fc_;0
2024-04-28 14:15:05;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3810,427;1377,889;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_24_7b_00_15_06_61_;0
2024-04-28 14:16:10;0,044;0,966;0,025;0,060;0,200;227,60;50,00;3810,428;1421,685;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3c_03_c6_00_3a_24_7c_00_15_b1_75_;0
2024-04-28 14:17:12;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3810,429;1418,569;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_24_7d_00_15_a5_49_;0
2024-04-28 14:18:13;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3810,430;1398,360;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_24_7e_00_15_56_58_;0
2024-04-28 14:19:14;0,043;0,951;0,025;0,058;0,200;226,00;50,00;3810,430;1384,017;'01_03_14_08_d4_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_24_7e_00_15_1e_51_;0
2024-04-28 14:20:15;0,043;0,959;0,022;0,058;0,200;224,10;50,00;3810,431;1441,354;'01_03_14_08_c1_00_02_01_f4_00_2b_00_16_00_3a_03_bf_00_3a_24_7f_00_15_fe_4a_;0
2024-04-28 14:21:17;0,043;0,957;0,023;0,058;0,200;224,60;50,00;3810,432;1399,858;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_3a_03_bd_00_3a_24_80_00_15_5c_32_;0
2024-04-28 14:22:18;0,043;0,958;0,022;0,057;0,200;224,40;50,00;3810,433;1398,598;'01_03_14_08_c4_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_24_81_00_15_57_46_;0
2024-04-28 14:23:19;0,043;0,948;0,024;0,059;0,200;226,60;50,00;3810,433;1408,740;'01_03_14_08_da_00_02_01_f4_00_2b_00_18_00_3b_03_b4_00_3a_24_81_00_15_7e_e4_;0
2024-04-28 14:24:26;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3810,434;1441,011;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_24_82_00_15_fc_f3_;0
2024-04-28 14:25:27;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3810,435;1377,845;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_24_83_00_15_06_35_;0
2024-04-28 14:26:29;0,044;0,968;0,025;0,060;0,200;227,20;50,00;3810,436;1388,148;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3c_03_c8_00_3a_24_84_00_15_2e_74_;0
2024-04-28 14:27:30;0,044;0,964;0,025;0,060;0,200;228,10;50,00;3810,437;1403,945;'01_03_14_08_e9_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_24_85_00_15_6c_29_;0
2024-04-28 14:28:36;0,044;0,964;0,025;0,060;0,200;228,20;50,00;3810,437;1386,605;'01_03_14_08_ea_00_02_01_f4_00_2c_00_19_00_3c_03_c4_00_3a_24_85_00_15_28_6d_;0
2024-04-28 14:29:38;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3810,438;1377,864;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_24_86_00_15_06_48_;0
2024-04-28 14:30:39;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3810,439;1439,424;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_24_87_00_15_f6_c0_;0
2024-04-28 14:31:41;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3810,440;1413,210;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_24_88_00_15_90_5a_;0
2024-04-28 14:32:42;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3810,440;1402,763;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_24_88_00_15_67_8b_;0
2024-04-28 14:33:43;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3810,441;1418,222;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_24_89_00_15_a3_ee_;0
2024-04-28 14:34:45;0,044;0,964;0,026;0,060;0,200;228,00;50,00;3810,442;1404,562;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_24_8a_00_15_6e_92_;0
2024-04-28 14:35:51;0,044;0,967;0,026;0,060;0,200;227,50;50,00;3810,443;1419,895;'01_03_14_08_e3_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_24_8b_00_15_aa_77_;0
2024-04-28 14:36:52;0,044;0,965;0,026;0,060;0,200;227,80;50,00;3810,443;1394,043;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_3a_24_8b_00_15_45_7b_;0
2024-04-28 14:37:54;0,044;0,961;0,027;0,061;0,200;228,70;50,00;3810,444;1402,763;'01_03_14_08_ef_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_3a_24_8c_00_15_67_8b_;0
2024-04-28 14:38:55;0,044;0,961;0,027;0,061;0,200;228,90;50,00;3810,445;1415,265;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3d_03_c1_00_3a_24_8d_00_15_98_61_;0
2024-04-28 14:39:57;0,044;0,963;0,027;0,061;0,200;228,40;50,00;3810,446;1417,679;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3d_03_c3_00_3a_24_8e_00_15_a1_cf_;0
2024-04-28 14:40:54;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3810,446;1410,954;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_24_8e_00_15_87_8a_;0
2024-04-28 14:41:55;0,044;0,969;0,026;0,060;0,200;226,90;50,00;3810,447;1384,859;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3c_03_c9_00_3a_24_8f_00_15_21_9b_;0
2024-04-28 14:42:56;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3810,448;1405,481;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_24_90_00_15_72_29_;0
2024-04-28 14:43:58;0,043;0,948;0,025;0,059;0,200;226,60;50,00;3810,449;1407,965;'01_03_14_08_da_00_02_01_f4_00_2b_00_19_00_3b_03_b4_00_3a_24_91_00_15_7b_dd_;0
2024-04-28 14:44:59;0,044;0,966;0,026;0,060;0,200;227,60;49,90;3810,449;1403,142;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1a_00_3c_03_c6_00_3a_24_91_00_15_69_06_;0
2024-04-28 14:46:01;0,044;0,966;0,027;0,060;0,200;227,60;50,00;3810,450;1432,312;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_3a_24_92_00_15_da_f8_;0
2024-04-28 14:47:02;0,044;0,969;0,025;0,059;0,200;226,90;50,00;3810,451;1427,753;'01_03_14_08_dd_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_24_93_00_15_c9_29_;0
2024-04-28 14:48:08;0,043;0,953;0,023;0,058;0,200;225,40;50,00;3810,452;1424,279;'01_03_14_08_ce_00_02_01_f4_00_2b_00_17_00_3a_03_b9_00_3a_24_94_00_15_bb_97_;0
2024-04-28 14:49:10;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3810,452;1381,039;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_24_94_00_15_12_af_;0
2024-04-28 14:50:11;0,043;0,960;0,023;0,058;0,200;223,90;50,00;3810,453;1402,279;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_3a_24_95_00_15_65_a7_;0
2024-04-28 14:51:13;0,043;0,960;0,023;0,058;0,200;223,90;50,00;3810,454;1414,567;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_3a_03_c0_00_3a_24_96_00_15_95_a7_;0
2024-04-28 14:52:19;0,043;0,963;0,023;0,057;0,200;223,20;49,90;3810,455;1380,833;'01_03_14_08_b8_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_3a_24_97_00_15_11_e1_;0
2024-04-28 14:53:21;0,043;0,964;0,021;0,057;0,200;223,00;50,00;3810,456;1405,297;'01_03_14_08_b6_00_02_01_f4_00_2b_00_15_00_39_03_c4_00_3a_24_98_00_15_71_71_;0
2024-04-28 14:54:23;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3810,456;1415,993;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_24_98_00_15_9b_39_;0
2024-04-28 14:55:25;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3810,457;1390,368;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_24_99_00_15_37_20_;0
2024-04-28 14:56:31;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3810,458;1436,188;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_3a_24_9a_00_15_ea_1c_;0
2024-04-28 14:57:32;0,043;0,964;0,022;0,057;0,200;223,00;50,00;3810,459;1412,661;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_24_9b_00_15_8e_35_;0
2024-04-28 14:58:34;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3810,459;1380,762;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_24_9b_00_15_11_9a_;0
2024-04-28 14:59:35;0,044;0,972;0,024;0,059;0,200;226,20;50,00;3810,460;1380,083;'01_03_14_08_d6_00_02_01_f4_00_2c_00_18_00_3b_03_cc_00_3a_24_9c_00_15_0e_f3_;0
2024-04-28 15:00:36;0,043;0,951;0,025;0,059;0,200;225,90;50,00;3810,461;1398,595;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3b_03_b7_00_3a_24_9d_00_15_57_43_;0
2024-04-28 15:01:44;0,043;0,950;0,025;0,059;0,200;226,10;50,00;3810,462;1392,395;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3b_03_b6_00_3a_24_9e_00_15_3f_0b_;0
2024-04-28 15:02:45;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3810,462;1414,707;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_24_9e_00_15_96_33_;0
2024-04-28 15:03:46;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3810,463;1412,002;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_3a_24_9f_00_15_8b_a2_;0
2024-04-28 15:04:48;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3810,464;1435,523;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_3a_24_a0_00_15_e7_83_;0
2024-04-28 15:05:50;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3810,465;1379,703;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_24_a1_00_15_0d_77_;0
2024-04-28 15:06:57;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3810,465;1418,815;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_24_a1_00_15_a6_3f_;0
2024-04-28 15:07:58;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3810,466;1415,518;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_24_a2_00_15_99_5e_;0
2024-04-28 15:08:59;0,043;0,959;0,023;0,058;0,200;224,00;50,00;3810,467;1377,968;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_3a_03_bf_00_3a_24_a3_00_15_06_b0_;0
2024-04-28 15:10:01;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3810,468;1430,497;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_24_a4_00_15_d3_e1_;0
2024-04-28 15:11:02;0,043;0,959;0,024;0,058;0,200;224,00;50,00;3810,468;1410,917;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_24_a4_00_15_87_65_;0
2024-04-28 15:12:04;0,043;0,960;0,024;0,058;0,200;223,90;50,00;3810,469;1398,204;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_3a_24_a5_00_15_55_bc_;0
2024-04-28 15:13:10;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,470;1424,548;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_24_a6_00_15_bc_a4_;0
2024-04-28 15:14:12;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3810,471;1432,621;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_24_a7_00_15_dc_2d_;0
2024-04-28 15:15:13;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3810,472;1417,162;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_3a_24_a8_00_15_9f_ca_;0
2024-04-28 15:16:14;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3810,472;1379,179;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_3a_24_a8_00_15_0b_6b_;0
2024-04-28 15:17:16;0,043;0,959;0,023;0,057;0,200;224,00;50,00;3810,473;1389,122;'01_03_14_08_c0_00_02_01_f4_00_2b_00_17_00_39_03_bf_00_3a_24_a9_00_15_32_42_;0
2024-04-28 15:18:23;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3810,474;1432,326;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_24_aa_00_15_db_06_;0
2024-04-28 15:19:24;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3810,475;1429,122;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_24_ab_00_15_ce_82_;0
2024-04-28 15:20:26;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,475;1387,879;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_24_ab_00_15_2d_67_;0
2024-04-28 15:21:33;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3810,476;1407,935;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_24_ac_00_15_7b_bf_;0
2024-04-28 15:22:35;0,043;0,971;0,020;0,056;0,200;221,30;50,00;3810,477;1382,292;'01_03_14_08_a5_00_02_01_f4_00_2b_00_14_00_38_03_cb_00_3a_24_ad_00_15_17_94_;0
2024-04-28 15:23:37;0,043;0,973;0,020;0,056;0,200;220,90;50,00;3810,478;1405,092;'01_03_14_08_a1_00_02_01_f4_00_2b_00_14_00_38_03_cd_00_3a_24_ae_00_15_70_a4_;0
2024-04-28 15:24:38;0,044;0,988;0,023;0,057;0,200;222,50;50,00;3810,478;1424,629;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_24_ae_00_15_bc_f5_;0
2024-04-28 15:25:40;0,043;0,967;0,022;0,057;0,200;222,30;50,00;3810,479;1435,557;'01_03_14_08_af_00_02_01_f4_00_2b_00_16_00_39_03_c7_00_3a_24_af_00_15_e7_a5_;0
2024-04-28 15:26:46;0,043;0,967;0,022;0,057;0,200;222,30;49,90;3810,480;1413,473;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_39_03_c7_00_3a_24_b0_00_15_91_61_;0
2024-04-28 15:27:49;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3810,481;1404,559;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_24_b1_00_15_6e_8f_;0
2024-04-28 15:28:50;0,043;0,979;0,020;0,055;0,200;219,60;49,90;3810,481;1391,193;'01_03_14_08_94_00_02_01_f3_00_2b_00_14_00_37_03_d3_00_3a_24_b1_00_15_3a_59_;0
2024-04-28 15:29:51;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3810,482;1439,942;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_24_b2_00_15_f8_c6_;0
2024-04-28 15:30:53;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3810,483;1410,106;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_24_b3_00_15_84_3a_;0
2024-04-28 15:32:00;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3810,484;1377,119;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_24_b4_00_15_03_5f_;0
2024-04-28 15:33:01;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3810,484;1384,531;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_24_b4_00_15_20_53_;0
2024-04-28 15:34:02;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3810,485;1384,575;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_24_b5_00_15_20_7f_;0
2024-04-28 15:35:03;0,043;0,979;0,020;0,055;0,200;219,60;50,00;3810,486;1428,634;'01_03_14_08_94_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_24_b6_00_15_cc_9a_;0
2024-04-28 15:36:05;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3810,487;1422,191;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_24_b7_00_15_b3_6f_;0
2024-04-28 15:37:07;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3810,488;1425,037;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_24_b8_00_15_be_8d_;0
2024-04-28 15:38:08;0,043;0,965;0,023;0,057;0,200;222,60;50,00;3810,488;1415,923;'01_03_14_08_b2_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_24_b8_00_15_9a_f3_;0
2024-04-28 15:39:09;0,043;0,974;0,021;0,057;0,200;220,60;50,00;3810,489;1434,333;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_39_03_ce_00_3a_24_b9_00_15_e2_dd_;0
