Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-28 15:40:57;0,043;0,971;0,021;0,056;0,200;221,20;49,90;3810,490;1431,954;'01_03_14_08_a4_00_02_01_f3_00_2b_00_15_00_38_03_cb_00_3a_24_ba_00_15_d9_92_;0
2024-04-28 15:41:58;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3810,491;1410,221;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_24_bb_00_15_84_ad_;0
2024-04-28 15:43:00;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3810,492;1378,089;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_24_bc_00_15_07_29_;0
2024-04-28 15:44:02;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3810,493;1420,940;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_24_bd_00_15_ae_8c_;0
2024-04-28 15:45:09;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3810,493;1411,033;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_24_bd_00_15_87_d9_;0
2024-04-28 15:46:10;0,043;0,966;0,022;0,057;0,200;222,50;50,00;3810,494;1378,634;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_39_03_c6_00_3a_24_be_00_15_09_4a_;0
2024-04-28 15:47:11;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3810,495;1434,967;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_24_bf_00_15_e5_57_;0
2024-04-28 15:48:13;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3810,496;1413,694;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_24_c0_00_15_92_3e_;0
2024-04-28 15:49:20;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3810,496;1377,519;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_24_c0_00_15_04_ef_;0
2024-04-28 15:50:22;0,043;0,961;0,023;0,057;0,200;223,70;50,00;3810,497;1399,295;'01_03_14_08_bd_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_24_c1_00_15_59_ff_;0
2024-04-28 15:51:23;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3810,498;1422,809;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_24_c2_00_15_b5_d9_;0
2024-04-28 15:52:25;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,499;1420,475;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_24_c3_00_15_ac_bb_;0
2024-04-28 15:53:27;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,499;1420,475;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_24_c3_00_15_ac_bb_;0
2024-04-28 15:54:33;0,043;0,960;0,023;0,057;0,200;223,80;50,00;3810,500;1383,802;'01_03_14_08_be_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_24_c4_00_15_1d_7a_;0
2024-04-28 15:55:34;0,043;0,954;0,024;0,058;0,200;225,30;50,00;3810,501;1420,566;'01_03_14_08_cd_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_3a_24_c5_00_15_ad_16_;0
2024-04-28 15:56:35;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3810,502;1401,014;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_24_c6_00_15_60_b6_;0
2024-04-28 15:57:37;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3810,502;1396,775;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_24_c6_00_15_50_27_;0
2024-04-28 15:58:39;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3810,503;1398,514;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_24_c7_00_15_56_f2_;0
2024-04-28 15:59:41;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3810,504;1377,673;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_24_c8_00_15_05_89_;0
2024-04-28 16:00:48;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3810,505;1415,849;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_24_c9_00_15_9a_a9_;0
2024-04-28 16:01:49;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3810,506;1421,272;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_24_ca_00_15_af_d8_;0
2024-04-28 16:02:51;0,043;0,961;0,022;0,057;0,200;223,70;50,00;3810,506;1387,713;'01_03_14_08_bd_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_24_ca_00_15_2c_c1_;0
2024-04-28 16:03:53;0,043;0,962;0,023;0,058;0,200;223,30;50,00;3810,507;1421,117;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_3a_03_c2_00_3a_24_cb_00_15_af_3d_;0
2024-04-28 16:04:59;0,043;0,958;0,023;0,058;0,200;224,20;50,00;3810,508;1400,789;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_3a_03_be_00_3a_24_cc_00_15_5f_d5_;0
2024-04-28 16:06:00;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3810,509;1417,468;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_24_cd_00_15_a0_fc_;0
2024-04-28 16:07:02;0,044;0,981;0,022;0,058;0,200;224,20;50,00;3810,509;1432,424;'01_03_14_08_c2_00_02_01_f4_00_2c_00_16_00_3a_03_d5_00_3a_24_cd_00_15_db_68_;0
2024-04-28 16:08:04;0,043;0,958;0,022;0,057;0,200;224,20;50,00;3810,510;1437,209;'01_03_14_08_c2_00_02_01_f4_00_2b_00_16_00_39_03_be_00_3a_24_ce_00_15_ee_19_;0
2024-04-28 16:09:05;0,044;0,978;0,023;0,058;0,200;224,80;50,00;3810,511;1413,965;'01_03_14_08_c8_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_24_cf_00_15_93_4d_;0
2024-04-28 16:10:06;0,043;0,960;0,022;0,057;0,200;223,90;50,00;3810,512;1401,982;'01_03_14_08_bf_00_02_01_f4_00_2b_00_16_00_39_03_c0_00_3a_24_d0_00_15_64_7e_;0
2024-04-28 16:11:07;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3810,512;1400,962;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_3a_24_d0_00_15_60_82_;0
2024-04-28 16:12:13;0,044;0,976;0,023;0,058;0,200;225,30;50,00;3810,513;1383,495;'01_03_14_08_cd_00_02_01_f4_00_2c_00_17_00_3a_03_d0_00_3a_24_d1_00_15_1c_47_;0
2024-04-28 16:13:15;0,043;0,955;0,024;0,058;0,200;225,10;50,00;3810,514;1410,394;'01_03_14_08_cb_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_3a_24_d2_00_15_85_5a_;0
2024-04-28 16:14:17;0,043;0,959;0,024;0,058;0,200;224,10;50,00;3810,515;1378,947;'01_03_14_08_c1_00_02_01_f4_00_2b_00_18_00_3a_03_bf_00_3a_24_d3_00_15_0a_83_;0
2024-04-28 16:15:19;0,079;0,878;0,010;0,101;0,400;224,90;50,00;3810,515;1419,233;'01_03_14_08_c9_00_04_01_f4_00_4f_00_0a_00_65_03_6e_00_3a_24_d3_00_15_a7_e1_;0
2024-04-28 16:16:25;0,059;0,873;0,009;0,073;0,300;225,20;50,00;3810,517;1392,108;'01_03_14_08_cc_00_03_01_f4_00_3b_00_09_00_49_03_69_00_3a_24_d5_00_15_3d_ec_;0
2024-04-28 16:17:26;0,059;0,869;0,011;0,074;0,300;226,30;50,00;3810,518;1408,066;'01_03_14_08_d7_00_03_01_f4_00_3b_00_0b_00_4a_03_65_00_3a_24_d6_00_15_7c_42_;0
2024-04-28 16:18:28;0,059;0,870;0,010;0,073;0,300;226,00;50,00;3810,519;1395,402;'01_03_14_08_d4_00_03_01_f4_00_3b_00_0a_00_49_03_66_00_3a_24_d7_00_15_4a_ca_;0
2024-04-28 16:19:29;0,059;0,876;0,009;0,073;0,300;224,50;50,00;3810,520;1386,162;'01_03_14_08_c5_00_03_01_f4_00_3b_00_09_00_49_03_6c_00_3a_24_d8_00_15_26_b2_;0
2024-04-28 16:20:35;0,183;0,909;0,040;0,217;0,900;223,60;50,00;3810,522;1390,783;'01_03_14_08_bc_00_09_01_f4_00_b7_00_28_00_d9_03_8d_00_3a_24_da_00_15_38_bf_;0
2024-04-28 16:21:37;0,187;0,925;0,042;0,222;0,900;224,40;50,00;3810,526;1436,753;'01_03_14_08_c4_00_09_01_f4_00_bb_00_2a_00_de_03_9d_00_3a_24_de_00_15_ec_51_;0
2024-04-28 16:22:38;0,190;0,850;0,044;0,225;1,000;223,40;50,00;3810,529;1385,727;'01_03_14_08_ba_00_0a_01_f4_00_be_00_2c_00_e1_03_52_00_3a_24_e1_00_15_24_ff_;0
2024-04-28 16:23:40;0,189;0,843;0,044;0,225;1,000;224,10;49,90;3810,532;1376,784;'01_03_14_08_c1_00_0a_01_f3_00_bd_00_2c_00_e1_03_4b_00_3a_24_e4_00_15_02_10_;0
2024-04-28 16:24:41;0,209;0,851;0,053;0,246;1,100;223,20;49,90;3810,535;1425,175;'01_03_14_08_b8_00_0b_01_f3_00_d1_00_35_00_f6_03_53_00_3a_24_e7_00_15_bf_17_;0
2024-04-28 16:25:48;0,220;0,899;0,057;0,258;1,100;222,30;50,00;3810,539;1430,384;'01_03_14_08_af_00_0b_01_f4_00_dc_00_39_01_02_03_83_00_3a_24_eb_00_15_d3_70_;0
2024-04-28 16:26:49;0,200;0,895;0,050;0,236;1,000;223,30;50,00;3810,543;1405,492;'01_03_14_08_b9_00_0a_01_f4_00_c8_00_32_00_ec_03_7f_00_3a_24_ef_00_15_72_34_;0
2024-04-28 16:27:51;0,195;0,870;0,047;0,232;1,000;224,00;49,90;3810,547;1424,960;'01_03_14_08_c0_00_0a_01_f3_00_c3_00_2f_00_e8_03_66_00_3a_24_f3_00_15_be_40_;0
2024-04-28 16:28:53;0,193;0,861;0,046;0,229;1,000;223,90;50,00;3810,550;1389,936;'01_03_14_08_bf_00_0a_01_f4_00_c1_00_2e_00_e5_03_5d_00_3a_24_f6_00_15_35_70_;0
2024-04-28 16:29:54;0,193;0,863;0,046;0,229;1,000;223,60;49,90;3810,553;1385,973;'01_03_14_08_bc_00_0a_01_f3_00_c1_00_2e_00_e5_03_5f_00_3a_24_f9_00_15_25_f5_;0
2024-04-28 16:30:55;0,192;0,859;0,046;0,229;1,000;223,50;50,00;3810,557;1429,763;'01_03_14_08_bb_00_0a_01_f4_00_c0_00_2e_00_e5_03_5b_00_3a_24_fd_00_15_d1_03_;0
2024-04-28 16:31:56;0,212;0,857;0,055;0,250;1,100;224,70;50,00;3810,560;1424,573;'01_03_14_08_c7_00_0b_01_f4_00_d4_00_37_00_fa_03_59_00_3a_25_00_00_15_bc_bd_;0
2024-04-28 16:33:03;0,200;0,892;0,050;0,238;1,000;224,10;50,00;3810,564;1413,430;'01_03_14_08_c1_00_0a_01_f4_00_c8_00_32_00_ee_03_7c_00_3a_25_04_00_15_91_36_;0
2024-04-28 16:34:04;0,200;0,887;0,051;0,238;1,000;225,40;50,00;3810,567;1411,103;'01_03_14_08_ce_00_0a_01_f4_00_c8_00_33_00_ee_03_77_00_3a_25_07_00_15_88_1f_;0
2024-04-28 16:35:06;0,199;0,887;0,050;0,237;1,000;224,20;50,00;3810,571;1400,654;'01_03_14_08_c2_00_0a_01_f4_00_c7_00_32_00_ed_03_77_00_3a_25_0b_00_15_5f_4e_;0
2024-04-28 16:36:07;0,200;0,903;0,049;0,237;1,000;221,40;50,00;3810,574;1428,275;'01_03_14_08_a6_00_0a_01_f4_00_c8_00_31_00_ed_03_87_00_3a_25_0e_00_15_cb_33_;0
2024-04-28 16:37:09;0,200;0,892;0,050;0,237;1,000;224,00;50,00;3810,577;1419,774;'01_03_14_08_c0_00_0a_01_f4_00_c8_00_32_00_ed_03_7c_00_3a_25_11_00_15_a9_fe_;0
2024-04-28 16:38:16;0,201;0,897;0,051;0,239;1,000;223,90;50,00;3810,581;1431,091;'01_03_14_08_bf_00_0a_01_f4_00_c9_00_33_00_ef_03_81_00_3a_25_15_00_15_d6_33_;0
2024-04-28 16:39:17;0,201;0,897;0,051;0,237;1,000;224,00;50,00;3810,584;1397,582;'01_03_14_08_c0_00_0a_01_f4_00_c9_00_33_00_ed_03_81_00_3a_25_18_00_15_53_4e_;0
2024-04-28 16:40:59;0,194;0,871;0,046;0,230;1,000;222,70;49,90;3810,590;1403,867;'01_03_14_08_b3_00_0a_01_f3_00_c2_00_2e_00_e6_03_67_00_3a_25_1e_00_15_6b_db_;0
2024-04-28 16:42:00;0,194;0,871;0,047;0,230;1,000;222,50;50,00;3810,593;1401,233;'01_03_14_08_b1_00_0a_01_f4_00_c2_00_2f_00_e6_03_67_00_3a_25_21_00_15_61_91_;0
2024-04-28 16:43:02;0,194;0,869;0,047;0,230;1,000;223,10;50,00;3810,597;1411,864;'01_03_14_08_b7_00_0a_01_f4_00_c2_00_2f_00_e6_03_65_00_3a_25_25_00_15_8b_18_;0
2024-04-28 16:44:03;0,194;0,867;0,046;0,231;1,000;223,70;50,00;3810,600;1437,294;'01_03_14_08_bd_00_0a_01_f4_00_c2_00_2e_00_e7_03_63_00_3a_25_28_00_15_ee_6e_;0
2024-04-28 16:45:04;0,195;0,871;0,047;0,232;1,000;223,80;50,00;3810,603;1398,887;'01_03_14_08_be_00_0a_01_f4_00_c3_00_2f_00_e8_03_67_00_3a_25_2b_00_15_58_67_;0
2024-04-28 16:46:06;0,194;0,866;0,047;0,231;1,000;223,90;50,00;3810,607;1389,099;'01_03_14_08_bf_00_0a_01_f4_00_c2_00_2f_00_e7_03_62_00_3a_25_2f_00_15_32_2b_;0
2024-04-28 16:47:07;0,194;0,867;0,047;0,231;1,000;223,70;50,00;3810,610;1428,309;'01_03_14_08_bd_00_0a_01_f4_00_c2_00_2f_00_e7_03_63_00_3a_25_32_00_15_cb_55_;0
2024-04-28 16:48:14;0,194;0,867;0,047;0,230;1,000;223,70;50,00;3810,614;1410,820;'01_03_14_08_bd_00_0a_01_f4_00_c2_00_2f_00_e6_03_63_00_3a_25_36_00_15_87_04_;0
2024-04-28 16:49:15;0,199;0,892;0,049;0,235;1,000;222,90;49,90;3810,617;1427,480;'01_03_14_08_b5_00_0a_01_f3_00_c7_00_31_00_eb_03_7c_00_3a_25_39_00_15_c8_18_;0
2024-04-28 16:50:17;0,194;0,872;0,047;0,230;1,000;222,30;49,90;3810,620;1435,583;'01_03_14_08_af_00_0a_01_f3_00_c2_00_2f_00_e6_03_68_00_3a_25_3c_00_15_e7_bf_;0
2024-04-28 16:51:18;0,194;0,867;0,047;0,231;1,000;223,60;50,00;3810,624;1398,450;'01_03_14_08_bc_00_0a_01_f4_00_c2_00_2f_00_e7_03_63_00_3a_25_40_00_15_56_b2_;0
2024-04-28 16:52:20;0,193;0,865;0,046;0,230;1,000;223,10;50,00;3810,627;1388,536;'01_03_14_08_b7_00_0a_01_f4_00_c1_00_2e_00_e6_03_61_00_3a_25_43_00_15_2f_f8_;0
2024-04-28 16:53:26;0,193;0,870;0,046;0,230;1,000;221,60;49,90;3810,630;1416,685;'01_03_14_08_a8_00_0a_01_f3_00_c1_00_2e_00_e6_03_66_00_3a_25_46_00_15_9d_ed_;0
2024-04-28 16:54:28;0,194;0,870;0,047;0,231;1,000;222,90;50,00;3810,634;1440,813;'01_03_14_08_b5_00_0a_01_f4_00_c2_00_2f_00_e7_03_66_00_3a_25_4a_00_15_fc_2d_;0
2024-04-28 16:55:30;0,194;0,869;0,046;0,231;1,000;223,20;50,00;3810,637;1397,949;'01_03_14_08_b8_00_0a_01_f4_00_c2_00_2e_00_e7_03_65_00_3a_25_4d_00_15_54_bd_;0
2024-04-28 16:56:31;0,194;0,870;0,047;0,231;1,000;222,80;50,00;3810,640;1433,622;'01_03_14_08_b4_00_0a_01_f4_00_c2_00_2f_00_e7_03_66_00_3a_25_50_00_15_e0_16_;0
2024-04-28 16:57:33;0,194;0,871;0,047;0,231;1,000;222,50;50,00;3810,644;1408,475;'01_03_14_08_b1_00_0a_01_f4_00_c2_00_2f_00_e7_03_67_00_3a_25_54_00_15_7d_db_;0
2024-04-28 16:58:39;0,194;0,871;0,047;0,230;1,000;222,70;50,00;3810,647;1440,243;'01_03_14_08_b3_00_0a_01_f4_00_c2_00_2f_00_e6_03_67_00_3a_25_57_00_15_f9_f3_;0
2024-04-28 16:59:41;0,217;0,880;0,058;0,256;1,100;224,10;50,00;3810,651;1441,444;'01_03_14_08_c1_00_0b_01_f4_00_d9_00_3a_01_00_03_70_00_3a_25_5b_00_15_fe_a4_;0
2024-04-28 17:00:42;0,205;0,916;0,052;0,242;1,000;223,70;50,00;3810,654;1383,164;'01_03_14_08_bd_00_0a_01_f4_00_cd_00_34_00_f2_03_94_00_3a_25_5e_00_15_1a_fc_;0
2024-04-28 17:01:42;0,213;0,868;0,055;0,250;1,100;222,90;50,00;3810,658;1429,586;'01_03_14_08_b5_00_0b_01_f4_00_d5_00_37_00_fa_03_64_00_3a_25_62_00_15_d0_52_;0
2024-04-28 17:02:44;0,215;0,877;0,055;0,253;1,100;222,80;50,00;3810,662;1381,405;'01_03_14_08_b4_00_0b_01_f4_00_d7_00_37_00_fd_03_6d_00_3a_25_66_00_15_14_1d_;0
2024-04-28 17:03:46;0,198;0,889;0,048;0,234;1,000;222,70;50,00;3810,665;1399,150;'01_03_14_08_b3_00_0a_01_f4_00_c6_00_30_00_ea_03_79_00_3a_25_69_00_15_59_6e_;0
2024-04-28 17:04:52;0,212;0,865;0,054;0,251;1,100;222,80;50,00;3810,669;1409,856;'01_03_14_08_b4_00_0b_01_f4_00_d4_00_36_00_fb_03_61_00_3a_25_6d_00_15_83_40_;0
2024-04-28 17:05:54;0,217;0,888;0,054;0,254;1,100;222,10;50,00;3810,673;1441,028;'01_03_14_08_ad_00_0b_01_f4_00_d9_00_36_00_fe_03_78_00_3a_25_71_00_15_fd_04_;0
2024-04-28 17:06:56;0,213;0,868;0,054;0,250;1,100;223,00;50,00;3810,676;1405,230;'01_03_14_08_b6_00_0b_01_f4_00_d5_00_36_00_fa_03_64_00_3a_25_74_00_15_71_2e_;0
2024-04-28 17:07:58;0,227;0,920;0,059;0,266;1,100;224,20;50,00;3810,680;1376,386;'01_03_14_08_c2_00_0b_01_f4_00_e3_00_3b_01_0a_03_98_00_3a_25_78_00_15_00_82_;0
2024-04-28 17:09:03;0,212;0,858;0,056;0,251;1,100;224,60;50,00;3810,684;1396,253;'01_03_14_08_c6_00_0b_01_f4_00_d4_00_38_00_fb_03_5a_00_3a_25_7c_00_15_4e_1d_;0
2024-04-28 17:10:05;0,212;0,863;0,055;0,251;1,100;223,30;50,00;3810,688;1435,367;'01_03_14_08_b9_00_0b_01_f4_00_d4_00_37_00_fb_03_5f_00_3a_25_80_00_15_e6_e7_;0
2024-04-28 17:11:06;0,213;0,865;0,056;0,252;1,100;223,60;50,00;3810,692;1417,356;'01_03_14_08_bc_00_0b_01_f4_00_d5_00_38_00_fc_03_61_00_3a_25_84_00_15_a0_8c_;0
2024-04-28 17:12:07;0,212;0,861;0,057;0,251;1,100;223,80;50,00;3810,695;1439,098;'01_03_14_08_be_00_0b_01_f4_00_d4_00_39_00_fb_03_5d_00_3a_25_87_00_15_f5_7a_;0
2024-04-28 17:13:09;0,220;0,892;0,059;0,259;1,100;224,00;50,00;3810,699;1381,032;'01_03_14_08_c0_00_0b_01_f4_00_dc_00_3b_01_03_03_7c_00_3a_25_8b_00_15_12_a8_;0
2024-04-28 17:14:10;0,224;0,909;0,060;0,264;1,100;224,00;50,00;3810,702;1432,350;'01_03_14_08_c0_00_0b_01_f4_00_e0_00_3c_01_08_03_8d_00_3a_25_8e_00_15_db_1e_;0
2024-04-28 17:15:11;0,220;0,901;0,057;0,258;1,100;221,90;50,00;3810,706;1414,245;'01_03_14_08_ab_00_0b_01_f4_00_dc_00_39_01_02_03_85_00_3a_25_92_00_15_94_65_;0
2024-04-28 17:16:13;0,212;0,868;0,055;0,249;1,100;222,00;50,00;3810,710;1416,335;'01_03_14_08_ac_00_0b_01_f4_00_d4_00_37_00_f9_03_64_00_3a_25_96_00_15_9c_8f_;0
2024-04-28 17:17:20;0,198;0,889;0,048;0,235;1,000;222,50;50,00;3810,714;1432,949;'01_03_14_08_b1_00_0a_01_f4_00_c6_00_30_00_eb_03_79_00_3a_25_9a_00_15_dd_75_;0
2024-04-28 17:18:22;0,214;0,878;0,054;0,252;1,100;221,40;50,00;3810,718;1380,474;'01_03_14_08_a6_00_0b_01_f4_00_d6_00_36_00_fc_03_6e_00_3a_25_9e_00_15_10_7a_;0
2024-04-28 17:19:23;0,227;0,932;0,057;0,265;1,100;221,40;50,00;3810,721;1400,074;'01_03_14_08_a6_00_0b_01_f4_00_e3_00_39_01_09_03_a4_00_3a_25_a1_00_15_5d_0a_;0
2024-04-28 17:20:25;0,218;0,897;0,056;0,256;1,100;220,90;50,00;3810,725;1437,672;'01_03_14_08_a1_00_0b_01_f4_00_da_00_38_01_00_03_81_00_3a_25_a5_00_15_ef_e8_;0
2024-04-28 17:21:27;0,214;0,875;0,056;0,252;1,100;222,30;50,00;3810,729;1384,385;'01_03_14_08_af_00_0b_01_f4_00_d6_00_38_00_fc_03_6b_00_3a_25_a9_00_15_1f_c1_;0
2024-04-28 17:22:32;0,197;0,890;0,048;0,234;1,000;221,20;50,00;3810,732;1379,879;'01_03_14_08_a4_00_0a_01_f4_00_c5_00_30_00_ea_03_7a_00_3a_25_ac_00_15_0e_27_;0
2024-04-28 17:23:34;0,214;0,879;0,054;0,252;1,100;221,10;50,00;3810,736;1420,415;'01_03_14_08_a3_00_0b_01_f4_00_d6_00_36_00_fc_03_6f_00_3a_25_b0_00_15_ac_7f_;0
2024-04-28 17:24:35;0,220;0,898;0,057;0,258;1,100;222,70;50,00;3810,740;1385,932;'01_03_14_08_b3_00_0b_01_f4_00_dc_00_39_01_02_03_82_00_3a_25_b4_00_15_25_cc_;0
2024-04-28 17:25:36;0,219;0,907;0,055;0,257;1,100;219,50;49,90;3810,743;1420,118;'01_03_14_08_93_00_0b_01_f3_00_db_00_37_01_01_03_8b_00_3a_25_b7_00_15_ab_56_;0
2024-04-28 17:26:37;0,221;0,910;0,057;0,260;1,100;220,70;49,90;3810,747;1388,410;'01_03_14_08_9f_00_0b_01_f3_00_dd_00_39_01_04_03_8e_00_3a_25_bb_00_15_2f_7a_;0
2024-04-28 17:27:44;0,222;0,910;0,057;0,260;1,100;221,60;50,00;3810,751;1431,050;'01_03_14_08_a8_00_0b_01_f4_00_de_00_39_01_04_03_8e_00_3a_25_bf_00_15_d6_0a_;0
2024-04-28 17:28:46;0,227;0,854;0,058;0,266;1,200;221,30;50,00;3810,755;1426,138;'01_03_14_08_a5_00_0c_01_f4_00_e3_00_3a_01_0a_03_56_00_3a_25_c3_00_15_c2_da_;0
2024-04-28 17:29:48;0,228;0,857;0,059;0,267;1,200;221,50;50,00;3810,759;1378,184;'01_03_14_08_a7_00_0c_01_f4_00_e4_00_3b_01_0b_03_59_00_3a_25_c7_00_15_07_88_;0
2024-04-28 17:30:49;0,204;0,927;0,051;0,241;1,000;219,90;50,00;3810,762;1441,227;'01_03_14_08_97_00_0a_01_f4_00_cc_00_33_00_f1_03_9f_00_3a_25_ca_00_15_fd_cb_;0
2024-04-28 17:31:50;0,212;0,881;0,053;0,249;1,100;218,60;49,90;3810,766;1381,992;'01_03_14_08_8a_00_0b_01_f3_00_d4_00_35_00_f9_03_71_00_3a_25_ce_00_15_16_68_;0
2024-04-28 17:32:51;0,212;0,876;0,054;0,250;1,100;219,90;50,00;3810,770;1420,407;'01_03_14_08_97_00_0b_01_f4_00_d4_00_36_00_fa_03_6c_00_3a_25_d2_00_15_ac_77_;0
2024-04-28 17:33:58;0,226;0,857;0,057;0,264;1,200;219,60;50,00;3810,774;1395,267;'01_03_14_08_94_00_0c_01_f4_00_e2_00_39_01_08_03_59_00_3a_25_d6_00_15_4a_43_;0
2024-04-28 17:35:00;0,213;0,879;0,054;0,251;1,100;220,20;49,90;3810,777;1411,083;'01_03_14_08_9a_00_0b_01_f3_00_d5_00_36_00_fb_03_6f_00_3a_25_d9_00_15_88_0b_;0
2024-04-28 17:36:01;0,211;0,867;0,055;0,250;1,100;221,20;49,90;3810,781;1384,589;'01_03_14_08_a4_00_0b_01_f3_00_d3_00_37_00_fa_03_63_00_3a_25_dd_00_15_20_8d_;0
2024-04-28 17:37:03;0,210;0,870;0,053;0,248;1,100;219,30;50,00;3810,785;1401,106;'01_03_14_08_91_00_0b_01_f4_00_d2_00_35_00_f8_03_66_00_3a_25_e1_00_15_61_12_;0
2024-04-28 17:38:04;0,214;0,883;0,054;0,252;1,100;220,10;50,00;3810,788;1434,803;'01_03_14_08_99_00_0b_01_f4_00_d6_00_36_00_fc_03_73_00_3a_25_e4_00_15_e4_b3_;0
2024-04-28 17:39:05;0,210;0,872;0,053;0,248;1,100;218,70;49,90;3810,792;1394,376;'01_03_14_08_8b_00_0b_01_f3_00_d2_00_35_00_f8_03_68_00_3a_25_e8_00_15_46_c8_;0
2024-04-28 17:40:07;0,211;0,870;0,053;0,249;1,100;220,40;50,00;3810,795;1401,004;'01_03_14_08_9c_00_0b_01_f4_00_d3_00_35_00_f9_03_66_00_3a_25_eb_00_15_60_ac_;0
2024-04-28 17:41:01;0,212;0,875;0,054;0,250;1,100;220,20;49,90;3810,799;1385,172;'01_03_14_08_9a_00_0b_01_f3_00_d4_00_36_00_fa_03_6b_00_3a_25_ef_00_15_22_d4_;0
2024-04-28 17:42:03;0,215;0,886;0,055;0,253;1,100;220,60;49,90;3810,802;1419,756;'01_03_14_08_9e_00_0b_01_f3_00_d7_00_37_00_fd_03_76_00_3a_25_f2_00_15_a9_ec_;0
2024-04-28 17:43:04;0,212;0,879;0,054;0,251;1,100;219,10;50,00;3810,806;1438,798;'01_03_14_08_8f_00_0b_01_f4_00_d4_00_36_00_fb_03_6f_00_3a_25_f6_00_15_f4_4e_;0
2024-04-28 17:44:06;0,212;0,877;0,054;0,250;1,100;219,60;50,00;3810,810;1407,227;'01_03_14_08_94_00_0b_01_f4_00_d4_00_36_00_fa_03_6d_00_3a_25_fa_00_15_78_fb_;0
2024-04-28 17:45:08;0,211;0,880;0,052;0,249;1,100;217,90;50,00;3810,813;1401,219;'01_03_14_08_83_00_0b_01_f4_00_d3_00_34_00_f9_03_70_00_3a_25_fd_00_15_61_83_;0
2024-04-28 17:46:14;0,212;0,871;0,055;0,250;1,100;221,10;49,90;3810,817;1383,104;'01_03_14_08_a3_00_0b_01_f3_00_d4_00_37_00_fa_03_67_00_3a_26_01_00_15_1a_c0_;0
2024-04-28 17:47:16;0,212;0,870;0,055;0,250;1,100;221,30;49,90;3810,821;1426,249;'01_03_14_08_a5_00_0b_01_f3_00_d4_00_37_00_fa_03_66_00_3a_26_05_00_15_c3_49_;0
2024-04-28 17:48:18;0,214;0,880;0,055;0,253;1,100;221,00;50,00;3810,825;1419,151;'01_03_14_08_a2_00_0b_01_f4_00_d6_00_37_00_fd_03_70_00_3a_26_09_00_15_a7_8f_;0
2024-04-28 17:49:24;0,215;0,888;0,054;0,253;1,100;219,90;49,90;3810,828;1441,017;'01_03_14_08_97_00_0b_01_f3_00_d7_00_36_00_fd_03_78_00_3a_26_0c_00_15_fc_f9_;0
2024-04-28 17:50:26;0,213;0,878;0,054;0,251;1,100;220,50;49,90;3810,832;1441,221;'01_03_14_08_9d_00_0b_01_f3_00_d5_00_36_00_fb_03_6e_00_3a_26_10_00_15_fd_c5_;0
2024-04-28 17:51:27;0,220;0,901;0,057;0,258;1,100;221,80;50,00;3810,836;1394,740;'01_03_14_08_aa_00_0b_01_f4_00_dc_00_39_01_02_03_85_00_3a_26_14_00_15_48_34_;0
2024-04-28 17:52:29;0,224;0,920;0,057;0,262;1,100;221,20;50,00;3810,840;1396,003;'01_03_14_08_a4_00_0b_01_f4_00_e0_00_39_01_06_03_98_00_3a_26_18_00_15_4d_23_;0
2024-04-28 17:53:30;0,211;0,869;0,054;0,248;1,100;220,70;50,00;3810,843;1381,707;'01_03_14_08_9f_00_0b_01_f4_00_d3_00_36_00_f8_03_65_00_3a_26_1b_00_15_15_4b_;0
2024-04-28 17:54:36;0,211;0,870;0,054;0,248;1,100;220,30;50,00;3810,847;1414,842;'01_03_14_08_9b_00_0b_01_f4_00_d3_00_36_00_f8_03_66_00_3a_26_1f_00_15_96_ba_;0
2024-04-28 17:55:38;0,209;0,865;0,053;0,247;1,100;219,40;50,00;3810,851;1422,877;'01_03_14_08_92_00_0b_01_f4_00_d1_00_35_00_f7_03_61_00_3a_26_23_00_15_b6_1d_;0
2024-04-28 17:56:39;0,213;0,876;0,055;0,251;1,100;221,00;50,00;3810,855;1389,604;'01_03_14_08_a2_00_0b_01_f4_00_d5_00_37_00_fb_03_6c_00_3a_26_27_00_15_34_24_;0
2024-04-28 17:57:40;0,210;0,857;0,055;0,248;1,100;222,70;50,00;3810,858;1386,092;'01_03_14_08_b3_00_0b_01_f4_00_d2_00_37_00_f8_03_59_00_3a_26_2a_00_15_26_6c_;0
2024-04-28 17:58:42;0,211;0,862;0,055;0,248;1,100;222,30;50,00;3810,862;1426,558;'01_03_14_08_af_00_0b_01_f4_00_d3_00_37_00_f8_03_5e_00_3a_26_2e_00_15_c4_7e_;0
2024-04-28 17:59:44;0,210;0,861;0,054;0,247;1,100;221,70;49,90;3810,865;1396,415;'01_03_14_08_a9_00_0b_01_f3_00_d2_00_36_00_f7_03_5d_00_3a_26_31_00_15_4e_bf_;0
2024-04-28 18:00:50;0,209;0,860;0,053;0,246;1,100;220,90;49,90;3810,869;1440,456;'01_03_14_08_a1_00_0b_01_f3_00_d1_00_35_00_f6_03_5c_00_3a_26_35_00_15_fa_c8_;0
2024-04-28 18:01:51;0,211;0,865;0,053;0,248;1,100;221,50;50,00;3810,873;1397,408;'01_03_14_08_a7_00_0b_01_f4_00_d3_00_35_00_f8_03_61_00_3a_26_39_00_15_52_a0_;0
2024-04-28 18:02:52;0,225;0,923;0,056;0,262;1,100;221,50;50,00;3810,877;1387,985;'01_03_14_08_a7_00_0b_01_f4_00_e1_00_38_01_06_03_9b_00_3a_26_3d_00_15_2d_d1_;0
2024-04-28 18:03:54;0,206;0,928;0,052;0,242;1,000;221,90;50,00;3810,880;1394,421;'01_03_14_08_ab_00_0a_01_f4_00_ce_00_34_00_f2_03_a0_00_3a_26_40_00_15_46_f5_;0
2024-04-28 18:04:56;0,207;0,849;0,052;0,244;1,100;221,60;50,00;3810,884;1432,334;'01_03_14_08_a8_00_0b_01_f4_00_cf_00_34_00_f4_03_51_00_3a_26_44_00_15_db_0e_;0
2024-04-28 18:06:03;0,203;0,916;0,050;0,240;1,000;221,50;50,00;3810,888;1419,848;'01_03_14_08_a7_00_0a_01_f4_00_cb_00_32_00_f0_03_94_00_3a_26_48_00_15_aa_48_;0
2024-04-28 18:07:04;0,200;0,900;0,049;0,237;1,000;222,20;50,00;3810,891;1379,267;'01_03_14_08_ae_00_0a_01_f4_00_c8_00_31_00_ed_03_84_00_3a_26_4b_00_15_0b_c3_;0
2024-04-28 18:08:05;0,209;0,851;0,054;0,246;1,100;223,10;50,00;3810,895;1384,476;'01_03_14_08_b7_00_0b_01_f4_00_d1_00_36_00_f6_03_53_00_3a_26_4f_00_15_20_1c_;0
2024-04-28 18:09:07;0,216;0,877;0,056;0,254;1,100;223,80;50,00;3810,898;1441,445;'01_03_14_08_be_00_0b_01_f4_00_d8_00_38_00_fe_03_6d_00_3a_26_52_00_15_fe_a5_;0
2024-04-28 18:10:08;0,223;0,905;0,058;0,262;1,100;223,90;50,00;3810,902;1381,480;'01_03_14_08_bf_00_0b_01_f4_00_df_00_3a_01_06_03_89_00_3a_26_56_00_15_14_68_;0
2024-04-28 18:11:10;0,215;0,873;0,055;0,253;1,100;223,70;50,00;3810,906;1396,232;'01_03_14_08_bd_00_0b_01_f4_00_d7_00_37_00_fd_03_69_00_3a_26_5a_00_15_4e_08_;0
2024-04-28 18:12:17;0,217;0,888;0,055;0,255;1,100;222,00;50,00;3810,910;1439,769;'01_03_14_08_ac_00_0b_01_f4_00_d9_00_37_00_ff_03_78_00_3a_26_5e_00_15_f8_19_;0
2024-04-28 18:13:18;0,217;0,892;0,054;0,255;1,100;221,10;50,00;3810,913;1433,148;'01_03_14_08_a3_00_0b_01_f4_00_d9_00_36_00_ff_03_7c_00_3a_26_61_00_15_de_3c_;0
2024-04-28 18:14:19;0,224;0,917;0,057;0,262;1,100;221,90;50,00;3810,917;1398,510;'01_03_14_08_ab_00_0b_01_f4_00_e0_00_39_01_06_03_95_00_3a_26_65_00_15_56_ee_;0
2024-04-28 18:15:20;0,215;0,881;0,054;0,252;1,100;221,70;50,00;3810,921;1383,065;'01_03_14_08_a9_00_0b_01_f4_00_d7_00_36_00_fc_03_71_00_3a_26_69_00_15_1a_99_;0
2024-04-28 18:16:22;0,208;0,855;0,053;0,246;1,100;221,10;50,00;3810,925;1441,248;'01_03_14_08_a3_00_0b_01_f4_00_d0_00_35_00_f6_03_57_00_3a_26_6d_00_15_fd_e0_;0
2024-04-28 18:17:24;0,207;0,846;0,053;0,245;1,100;222,20;50,00;3810,928;1439,205;'01_03_14_08_ae_00_0b_01_f4_00_cf_00_35_00_f5_03_4e_00_3a_26_70_00_15_f5_e5_;0
2024-04-28 18:18:30;0,214;0,875;0,054;0,251;1,100;222,10;50,00;3810,932;1434,847;'01_03_14_08_ad_00_0b_01_f4_00_d6_00_36_00_fb_03_6b_00_3a_26_74_00_15_e4_df_;0
2024-04-28 18:19:31;0,201;0,905;0,050;0,237;1,000;222,00;49,90;3810,935;1385,584;'01_03_14_08_ac_00_0a_01_f3_00_c9_00_32_00_ed_03_89_00_3a_26_77_00_15_24_70_;0
2024-04-28 18:20:32;0,209;0,855;0,054;0,246;1,100;222,10;49,90;3810,939;1391,626;'01_03_14_08_ad_00_0b_01_f3_00_d1_00_36_00_f6_03_57_00_3a_26_7b_00_15_3c_0a_;0
2024-04-28 18:21:34;0,223;0,920;0,055;0,260;1,100;220,20;49,90;3810,942;1423,268;'01_03_14_08_9a_00_0b_01_f3_00_df_00_37_01_04_03_98_00_3a_26_7e_00_15_b7_a4_;0
2024-04-28 18:22:41;0,217;0,894;0,055;0,254;1,100;220,60;49,90;3810,946;1385,421;'01_03_14_08_9e_00_0b_01_f3_00_d9_00_37_00_fe_03_7e_00_3a_26_82_00_15_23_cd_;0
2024-04-28 18:23:42;0,208;0,857;0,052;0,245;1,100;220,60;49,90;3810,950;1397,939;'01_03_14_08_9e_00_0b_01_f3_00_d0_00_34_00_f5_03_59_00_3a_26_86_00_15_54_b3_;0
2024-04-28 18:24:44;0,225;0,921;0,058;0,263;1,100;222,00;49,90;3810,954;1399,096;'01_03_14_08_ac_00_0b_01_f3_00_e1_00_3a_01_07_03_99_00_3a_26_8a_00_15_59_38_;0
2024-04-28 18:25:46;0,217;0,887;0,056;0,254;1,100;222,30;49,90;3810,957;1427,490;'01_03_14_08_af_00_0b_01_f3_00_d9_00_38_00_fe_03_77_00_3a_26_8d_00_15_c8_22_;0
2024-04-28 18:26:47;0,214;0,876;0,055;0,252;1,100;222,00;49,90;3810,961;1432,538;'01_03_14_08_ac_00_0b_01_f3_00_d6_00_37_00_fc_03_6c_00_3a_26_91_00_15_db_da_;0
2024-04-28 18:27:54;0,213;0,872;0,055;0,250;1,100;222,00;49,90;3810,965;1438,136;'01_03_14_08_ac_00_0b_01_f3_00_d5_00_37_00_fa_03_68_00_3a_26_95_00_15_f1_b8_;0
2024-04-28 18:28:55;0,196;0,883;0,047;0,233;1,000;221,90;49,90;3810,968;1422,367;'01_03_14_08_ab_00_0a_01_f3_00_c4_00_2f_00_e9_03_73_00_3a_26_98_00_15_b4_1f_;0
2024-04-28 18:29:57;0,196;0,887;0,047;0,233;1,000;220,90;49,90;3810,972;1387,463;'01_03_14_08_a1_00_0a_01_f3_00_c4_00_2f_00_e9_03_77_00_3a_26_9c_00_15_2b_c7_;0
2024-04-28 18:30:58;0,195;0,883;0,047;0,231;1,000;220,60;50,00;3810,975;1410,611;'01_03_14_08_9e_00_0a_01_f4_00_c3_00_2f_00_e7_03_73_00_3a_26_9f_00_15_86_33_;0
2024-04-28 18:32:00;0,194;0,878;0,047;0,230;1,000;220,90;50,00;3810,978;1428,990;'01_03_14_08_a1_00_0a_01_f4_00_c2_00_2f_00_e6_03_6e_00_3a_26_a2_00_15_cd_fe_;0
2024-04-28 18:33:02;0,196;0,890;0,047;0,232;1,000;220,20;50,00;3810,982;1406,137;'01_03_14_08_9a_00_0a_01_f4_00_c4_00_2f_00_e8_03_7a_00_3a_26_a6_00_15_74_b9_;0
2024-04-28 18:34:08;0,195;0,886;0,047;0,231;1,000;220,00;50,00;3810,985;1424,309;'01_03_14_08_98_00_0a_01_f4_00_c3_00_2f_00_e7_03_76_00_3a_26_a9_00_15_bb_b5_;0
2024-04-28 18:35:10;0,194;0,876;0,046;0,231;1,000;221,40;50,00;3810,989;1401,381;'01_03_14_08_a6_00_0a_01_f4_00_c2_00_2e_00_e7_03_6c_00_3a_26_ad_00_15_62_25_;0
2024-04-28 18:36:12;0,195;0,878;0,047;0,232;1,000;221,90;50,00;3810,992;1423,555;'01_03_14_08_ab_00_0a_01_f4_00_c3_00_2f_00_e8_03_6e_00_3a_26_b0_00_15_b8_c3_;0
2024-04-28 18:37:13;0,195;0,878;0,047;0,231;1,000;221,90;50,00;3810,995;1378,611;'01_03_14_08_ab_00_0a_01_f4_00_c3_00_2f_00_e7_03_6e_00_3a_26_b3_00_15_09_33_;0
2024-04-28 18:38:14;0,194;0,874;0,047;0,230;1,000;221,90;50,00;3810,999;1376,803;'01_03_14_08_ab_00_0a_01_f4_00_c2_00_2f_00_e6_03_6a_00_3a_26_b7_00_15_02_23_;0
2024-04-28 18:39:20;0,195;0,881;0,046;0,231;1,000;221,20;49,90;3811,002;1385,243;'01_03_14_08_a4_00_0a_01_f3_00_c3_00_2e_00_e7_03_71_00_3a_26_ba_00_15_23_1b_;0
2024-04-28 18:41:05;0,194;0,877;0,046;0,230;1,000;221,10;49,90;3811,008;1402,214;'01_03_14_08_a3_00_0a_01_f3_00_c2_00_2e_00_e6_03_6d_00_3a_26_c0_00_15_65_66_;0
2024-04-28 18:42:07;0,195;0,884;0,047;0,232;1,000;220,40;50,00;3811,011;1378,473;'01_03_14_08_9c_00_0a_01_f4_00_c3_00_2f_00_e8_03_74_00_3a_26_c3_00_15_08_a9_;0
2024-04-28 18:43:09;0,195;0,877;0,047;0,231;1,000;222,20;50,00;3811,015;1423,077;'01_03_14_08_ae_00_0a_01_f4_00_c3_00_2f_00_e7_03_6d_00_3a_26_c7_00_15_b6_e5_;0
2024-04-28 18:44:10;0,215;0,877;0,057;0,253;1,100;222,80;50,00;3811,018;1433,744;'01_03_14_08_b4_00_0b_01_f4_00_d7_00_39_00_fd_03_6d_00_3a_26_ca_00_15_e0_90_;0
2024-04-28 18:45:17;0,214;0,880;0,055;0,252;1,100;221,00;50,00;3811,022;1383,394;'01_03_14_08_a2_00_0b_01_f4_00_d6_00_37_00_fc_03_70_00_3a_26_ce_00_15_1b_e2_;0
2024-04-28 18:46:19;0,211;0,867;0,055;0,250;1,100;221,10;50,00;3811,026;1434,300;'01_03_14_08_a3_00_0b_01_f4_00_d3_00_37_00_fa_03_63_00_3a_26_d2_00_15_e2_bc_;0
2024-04-28 18:47:21;0,213;0,875;0,054;0,251;1,100;221,10;50,00;3811,030;1387,031;'01_03_14_08_a3_00_0b_01_f4_00_d5_00_36_00_fb_03_6b_00_3a_26_d6_00_15_2a_17_;0
2024-04-28 18:48:22;0,213;0,874;0,055;0,252;1,100;221,40;50,00;3811,033;1434,836;'01_03_14_08_a6_00_0b_01_f4_00_d5_00_37_00_fc_03_6a_00_3a_26_d9_00_15_e4_d4_;0
2024-04-28 18:49:29;0,211;0,865;0,055;0,249;1,100;221,70;50,00;3811,037;1408,598;'01_03_14_08_a9_00_0b_01_f4_00_d3_00_37_00_f9_03_61_00_3a_26_dd_00_15_7e_56_;0
2024-04-28 18:50:30;0,211;0,869;0,055;0,248;1,100;220,50;49,90;3811,041;1380,156;'01_03_14_08_9d_00_0b_01_f3_00_d3_00_37_00_f8_03_65_00_3a_26_e1_00_15_0f_3c_;0
2024-04-28 18:51:32;0,212;0,875;0,054;0,249;1,100;220,10;49,90;3811,044;1377,254;'01_03_14_08_99_00_0b_01_f3_00_d4_00_36_00_f9_03_6b_00_3a_26_e4_00_15_03_e6_;0
2024-04-28 18:52:33;0,213;0,876;0,054;0,249;1,100;221,00;50,00;3811,048;1382,791;'01_03_14_08_a2_00_0b_01_f4_00_d5_00_36_00_f9_03_6c_00_3a_26_e8_00_15_19_87_;0
2024-04-28 18:53:34;0,212;0,872;0,054;0,248;1,100;220,90;50,00;3811,052;1398,483;'01_03_14_08_a1_00_0b_01_f4_00_d4_00_36_00_f8_03_68_00_3a_26_ec_00_15_56_d3_;0
2024-04-28 18:54:35;0,211;0,872;0,053;0,247;1,100;219,80;50,00;3811,055;1382,736;'01_03_14_08_96_00_0b_01_f4_00_d3_00_35_00_f7_03_68_00_3a_26_ef_00_15_19_50_;0
2024-04-28 18:55:36;0,212;0,879;0,053;0,248;1,100;219,10;49,90;3811,059;1423,549;'01_03_14_08_8f_00_0b_01_f3_00_d4_00_35_00_f8_03_6f_00_3a_26_f3_00_15_b8_bd_;0
2024-04-28 18:56:42;0,211;0,874;0,053;0,247;1,100;219,40;50,00;3811,063;1395,623;'01_03_14_08_92_00_0b_01_f4_00_d3_00_35_00_f7_03_6a_00_3a_26_f7_00_15_4b_a7_;0
2024-04-28 18:57:44;0,213;0,879;0,054;0,250;1,100;220,10;50,00;3811,067;1386,131;'01_03_14_08_99_00_0b_01_f4_00_d5_00_36_00_fa_03_6f_00_3a_26_fb_00_15_26_93_;0
2024-04-28 18:58:46;0,213;0,877;0,054;0,249;1,100;220,70;50,00;3811,070;1411,370;'01_03_14_08_9f_00_0b_01_f4_00_d5_00_36_00_f9_03_6d_00_3a_26_fe_00_15_89_2a_;0
2024-04-28 18:59:48;0,217;0,892;0,054;0,254;1,100;221,00;50,00;3811,074;1384,370;'01_03_14_08_a2_00_0b_01_f4_00_d9_00_36_00_fe_03_7c_00_3a_27_02_00_15_1f_b2_;0
2024-04-28 19:00:48;0,219;0,898;0,055;0,256;1,100;221,60;50,00;3811,078;1425,530;'01_03_14_08_a8_00_0b_01_f4_00_db_00_37_01_00_03_82_00_3a_27_06_00_15_c0_7a_;0
2024-04-28 19:01:55;0,217;0,895;0,053;0,254;1,100;220,20;50,00;3811,082;1380,177;'01_03_14_08_9a_00_0b_01_f4_00_d9_00_35_00_fe_03_7f_00_3a_27_0a_00_15_0f_51_;0
2024-04-28 19:02:56;0,216;0,895;0,052;0,252;1,100;219,30;50,00;3811,085;1378,216;'01_03_14_08_91_00_0b_01_f4_00_d8_00_34_00_fc_03_7f_00_3a_27_0d_00_15_07_a8_;0
2024-04-28 19:03:58;0,215;0,890;0,052;0,252;1,100;219,60;50,00;3811,089;1395,629;'01_03_14_08_94_00_0b_01_f4_00_d7_00_34_00_fc_03_7a_00_3a_27_11_00_15_4b_ad_;0
2024-04-28 19:05:00;0,213;0,884;0,051;0,249;1,100;219,00;50,00;3811,093;1415,376;'01_03_14_08_8e_00_0b_01_f4_00_d5_00_33_00_f9_03_74_00_3a_27_15_00_15_98_d0_;0
2024-04-28 19:06:01;0,213;0,887;0,051;0,249;1,100;218,10;50,00;3811,096;1416,246;'01_03_14_08_85_00_0b_01_f4_00_d5_00_33_00_f9_03_77_00_3a_27_18_00_15_9c_36_;0
2024-04-28 19:07:08;0,198;0,907;0,046;0,232;1,000;218,20;50,00;3811,100;1400,899;'01_03_14_08_86_00_0a_01_f4_00_c6_00_2e_00_e8_03_8b_00_3a_27_1c_00_15_60_43_;0
2024-04-28 19:08:10;0,197;0,898;0,046;0,232;1,000;219,20;50,00;3811,104;1405,127;'01_03_14_08_90_00_0a_01_f4_00_c5_00_2e_00_e8_03_82_00_3a_27_20_00_15_70_c7_;0
2024-04-28 19:09:11;0,213;0,873;0,053;0,250;1,100;221,80;50,00;3811,107;1426,768;'01_03_14_08_aa_00_0b_01_f4_00_d5_00_35_00_fa_03_69_00_3a_27_23_00_15_c5_50_;0
2024-04-28 19:10:12;0,213;0,877;0,053;0,249;1,100;220,70;50,00;3811,111;1398,377;'01_03_14_08_9f_00_0b_01_f4_00_d5_00_35_00_f9_03_6d_00_3a_27_27_00_15_56_69_;0
2024-04-28 19:11:14;0,219;0,904;0,054;0,256;1,100;220,00;50,00;3811,115;1421,707;'01_03_14_08_98_00_0b_01_f4_00_db_00_36_01_00_03_88_00_3a_27_2b_00_15_b1_8b_;0
2024-04-28 19:12:20;0,222;0,919;0,055;0,259;1,100;219,50;50,00;3811,119;1418,407;'01_03_14_08_93_00_0b_01_f4_00_de_00_37_01_03_03_97_00_3a_27_2f_00_15_a4_a7_;0
2024-04-28 19:13:22;0,220;0,907;0,055;0,257;1,100;220,50;50,00;3811,122;1416,619;'01_03_14_08_9d_00_0b_01_f4_00_dc_00_37_01_01_03_8b_00_3a_27_32_00_15_9d_ab_;0
2024-04-28 19:14:24;0,199;0,904;0,049;0,234;1,000;220,00;50,00;3811,126;1418,132;'01_03_14_08_98_00_0a_01_f4_00_c7_00_31_00_ea_03_88_00_3a_27_36_00_15_a3_94_;0
2024-04-28 19:15:25;0,204;0,926;0,051;0,240;1,000;220,30;50,00;3811,130;1438,273;'01_03_14_08_9b_00_0a_01_f4_00_cc_00_33_00_f0_03_9e_00_3a_27_3a_00_15_f2_41_;0
2024-04-28 19:16:27;0,216;0,910;0,051;0,251;1,100;215,70;50,00;3811,133;1424,232;'01_03_14_08_6d_00_0b_01_f4_00_d8_00_33_00_fb_03_8e_00_3a_27_3d_00_15_bb_68_;0
2024-04-28 19:17:29;0,197;0,923;0,044;0,232;1,000;213,30;50,00;3811,136;1377,149;'01_03_14_08_55_00_0a_01_f4_00_c5_00_2c_00_e8_03_9b_00_3a_27_40_00_15_03_7d_;0
2024-04-28 19:18:35;0,209;0,890;0,048;0,244;1,100;213,40;50,00;3811,140;1402,146;'01_03_14_08_56_00_0b_01_f4_00_d1_00_30_00_f4_03_7a_00_3a_27_44_00_15_65_22_;0
2024-04-28 19:19:36;0,231;0,896;0,047;0,268;1,200;214,70;49,90;3811,144;1414,966;'01_03_14_08_63_00_0c_01_f3_00_e7_00_2f_01_0c_03_80_00_3a_27_48_00_15_97_36_;0
2024-04-28 19:20:38;0,222;0,923;0,047;0,260;1,100;218,50;50,00;3811,148;1417,011;'01_03_14_08_89_00_0b_01_f4_00_de_00_2f_01_04_03_9b_00_3a_27_4c_00_15_9f_33_;0
2024-04-28 19:21:45;0,217;0,919;0,043;0,254;1,100;214,60;50,00;3811,152;1422,864;'01_03_14_08_62_00_0b_01_f4_00_d9_00_2b_00_fe_03_97_00_3a_27_50_00_15_b6_10_;0
2024-04-28 19:22:46;0,228;0,890;0,046;0,265;1,200;213,30;50,00;3811,156;1421,854;'01_03_14_08_55_00_0c_01_f4_00_e4_00_2e_01_09_03_7a_00_3a_27_54_00_15_b2_1e_;0
2024-04-28 19:23:48;0,244;0,884;0,049;0,281;1,300;212,20;49,90;3811,160;1412,893;'01_03_14_08_4a_00_0d_01_f3_00_f4_00_31_01_19_03_74_00_3a_27_58_00_15_8f_1d_;0
2024-04-28 19:24:49;0,242;0,876;0,049;0,280;1,300;212,40;50,00;3811,164;1416,449;'01_03_14_08_4c_00_0d_01_f4_00_f2_00_31_01_18_03_6c_00_3a_27_5c_00_15_9d_01_;0
2024-04-28 19:25:57;0,231;0,899;0,047;0,268;1,200;213,90;49,90;3811,169;1431,707;'01_03_14_08_5b_00_0c_01_f3_00_e7_00_2f_01_0c_03_83_00_3a_27_61_00_15_d8_9b_;0
2024-04-28 19:26:58;0,223;0,869;0,045;0,260;1,200;213,70;50,00;3811,173;1381,102;'01_03_14_08_59_00_0c_01_f4_00_df_00_2d_01_04_03_65_00_3a_27_65_00_15_12_ee_;0
2024-04-28 19:28:00;0,238;0,910;0,051;0,277;1,200;217,80;50,00;3811,177;1389,597;'01_03_14_08_82_00_0c_01_f4_00_ee_00_33_01_15_03_8e_00_3a_27_69_00_15_34_1d_;0
2024-04-28 19:29:01;0,233;0,889;0,050;0,272;1,200;218,20;49,90;3811,181;1406,410;'01_03_14_08_86_00_0c_01_f3_00_e9_00_32_01_10_03_79_00_3a_27_6d_00_15_75_ca_;0
2024-04-28 19:30:02;0,226;0,865;0,048;0,265;1,200;217,60;49,90;3811,184;1393,638;'01_03_14_08_80_00_0c_01_f3_00_e2_00_30_01_09_03_61_00_3a_27_70_00_15_43_e6_;0
2024-04-28 19:31:10;0,227;0,863;0,049;0,266;1,200;219,10;49,90;3811,189;1427,900;'01_03_14_08_8f_00_0c_01_f3_00_e3_00_31_01_0a_03_5f_00_3a_27_75_00_15_c9_bc_;0
2024-04-28 19:32:11;0,225;0,851;0,050;0,265;1,200;220,10;49,90;3811,193;1414,402;'01_03_14_08_99_00_0c_01_f3_00_e1_00_32_01_09_03_53_00_3a_27_79_00_15_95_02_;0
2024-04-28 19:33:13;0,227;0,853;0,050;0,267;1,200;221,60;50,00;3811,196;1427,675;'01_03_14_08_a8_00_0c_01_f4_00_e3_00_32_01_0b_03_55_00_3a_27_7c_00_15_c8_db_;0
2024-04-28 19:34:15;0,228;0,858;0,050;0,268;1,200;221,40;49,90;3811,200;1439,607;'01_03_14_08_a6_00_0c_01_f3_00_e4_00_32_01_0c_03_5a_00_3a_27_80_00_15_f7_77_;0
2024-04-28 19:35:16;0,226;0,854;0,050;0,266;1,200;220,40;50,00;3811,204;1428,239;'01_03_14_08_9c_00_0c_01_f4_00_e2_00_32_01_0a_03_56_00_3a_27_84_00_15_cb_0f_;0
2024-04-28 19:36:24;0,227;0,857;0,049;0,267;1,200;220,70;50,00;3811,208;1421,341;'01_03_14_08_9f_00_0c_01_f4_00_e3_00_31_01_0b_03_59_00_3a_27_88_00_15_b0_1d_;0
2024-04-28 19:37:25;0,229;0,859;0,052;0,270;1,200;222,00;50,00;3811,212;1441,286;'01_03_14_08_ac_00_0c_01_f4_00_e5_00_34_01_0e_03_5b_00_3a_27_8c_00_15_fe_06_;0
2024-04-28 19:38:26;0,233;0,874;0,054;0,274;1,200;222,00;50,00;3811,216;1416,631;'01_03_14_08_ac_00_0c_01_f4_00_e9_00_36_01_12_03_6a_00_3a_27_90_00_15_9d_b7_;0
2024-04-28 19:39:28;0,233;0,874;0,053;0,274;1,200;222,00;50,00;3811,220;1430,322;'01_03_14_08_ac_00_0c_01_f4_00_e9_00_35_01_12_03_6a_00_3a_27_94_00_15_d3_32_;0
2024-04-28 19:41:08;0,219;0,900;0,046;0,259;1,100;221,10;50,00;3811,226;1421,021;'01_03_14_08_a3_00_0b_01_f4_00_db_00_2e_01_03_03_84_00_3a_27_9a_00_15_ae_dd_;0
2024-04-28 19:42:09;0,218;0,896;0,046;0,258;1,100;221,10;49,90;3811,230;1434,319;'01_03_14_08_a3_00_0b_01_f3_00_da_00_2e_01_02_03_80_00_3a_27_9e_00_15_e2_cf_;0
2024-04-28 19:43:11;0,233;0,874;0,053;0,274;1,200;222,00;50,00;3811,234;1389,372;'01_03_14_08_ac_00_0c_01_f4_00_e9_00_35_01_12_03_6a_00_3a_27_a2_00_15_33_3c_;0
2024-04-28 19:44:12;0,234;0,881;0,053;0,275;1,200;221,20;49,90;3811,238;1406,156;'01_03_14_08_a4_00_0c_01_f3_00_ea_00_35_01_13_03_71_00_3a_27_a6_00_15_74_cc_;0
2024-04-28 19:45:14;0,242;0,909;0,055;0,283;1,200;221,80;49,90;3811,242;1421,193;'01_03_14_08_aa_00_0c_01_f3_00_f2_00_37_01_1b_03_8d_00_3a_27_aa_00_15_af_89_;0
2024-04-28 19:46:21;0,227;0,857;0,050;0,268;1,200;220,70;49,90;3811,247;1404,512;'01_03_14_08_9f_00_0c_01_f3_00_e3_00_32_01_0c_03_59_00_3a_27_af_00_15_6e_60_;0
2024-04-28 19:47:23;0,225;0,850;0,050;0,266;1,200;220,40;50,00;3811,251;1391,298;'01_03_14_08_9c_00_0c_01_f4_00_e1_00_32_01_0a_03_52_00_3a_27_b3_00_15_3a_c2_;0
2024-04-28 19:48:24;0,237;0,893;0,053;0,277;1,200;221,10;49,90;3811,255;1408,346;'01_03_14_08_a3_00_0c_01_f3_00_ed_00_35_01_15_03_7d_00_3a_27_b7_00_15_7d_5a_;0
2024-04-28 19:49:31;0,225;0,848;0,050;0,265;1,200;221,10;49,90;3811,259;1430,307;'01_03_14_08_a3_00_0c_01_f3_00_e1_00_32_01_09_03_50_00_3a_27_bb_00_15_d3_23_;0
2024-04-28 19:50:33;0,225;0,848;0,050;0,265;1,200;221,10;50,00;3811,263;1431,008;'01_03_14_08_a3_00_0c_01_f4_00_e1_00_32_01_09_03_50_00_3a_27_bf_00_15_d5_e0_;0
2024-04-28 19:51:34;0,226;0,852;0,050;0,266;1,200;221,00;49,90;3811,266;1403,893;'01_03_14_08_a2_00_0c_01_f3_00_e2_00_32_01_0a_03_54_00_3a_27_c2_00_15_6b_f5_;0
2024-04-28 19:52:35;0,225;0,849;0,049;0,265;1,200;220,70;49,90;3811,270;1376,490;'01_03_14_08_9f_00_0c_01_f3_00_e1_00_31_01_09_03_51_00_3a_27_c6_00_15_00_ea_;0
2024-04-28 19:53:37;0,229;0,863;0,051;0,268;1,200;221,00;49,90;3811,274;1406,188;'01_03_14_08_a2_00_0c_01_f3_00_e5_00_33_01_0c_03_5f_00_3a_27_ca_00_15_74_ec_;0
2024-04-28 19:54:38;0,227;0,855;0,050;0,268;1,200;221,00;49,90;3811,278;1421,783;'01_03_14_08_a2_00_0c_01_f3_00_e3_00_32_01_0c_03_57_00_3a_27_ce_00_15_b1_d7_;0
2024-04-28 19:55:44;0,225;0,848;0,050;0,265;1,200;220,90;50,00;3811,282;1392,005;'01_03_14_08_a1_00_0c_01_f4_00_e1_00_32_01_09_03_50_00_3a_27_d2_00_15_3d_85_;0
2024-04-28 19:56:46;0,233;0,881;0,051;0,273;1,200;220,30;49,90;3811,287;1392,365;'01_03_14_08_9b_00_0c_01_f3_00_e9_00_33_01_11_03_71_00_3a_27_d7_00_15_3e_ed_;0
2024-04-28 19:57:47;0,227;0,855;0,050;0,268;1,200;221,00;50,00;3811,290;1423,057;'01_03_14_08_a2_00_0c_01_f4_00_e3_00_32_01_0c_03_57_00_3a_27_da_00_15_b6_d1_;0
2024-04-28 19:58:49;0,226;0,847;0,050;0,266;1,200;222,30;50,00;3811,294;1403,037;'01_03_14_08_af_00_0c_01_f4_00_e2_00_32_01_0a_03_4f_00_3a_27_de_00_15_68_9d_;0
2024-04-28 19:59:55;0,226;0,846;0,049;0,267;1,200;222,50;50,00;3811,298;1381,551;'01_03_14_08_b1_00_0c_01_f4_00_e2_00_31_01_0b_03_4e_00_3a_27_e2_00_15_14_af_;0
2024-04-28 20:00:56;0,222;0,905;0,049;0,263;1,100;222,90;50,00;3811,302;1418,655;'01_03_14_08_b5_00_0b_01_f4_00_de_00_31_01_07_03_89_00_3a_27_e6_00_15_a5_9f_;0
2024-04-28 20:01:58;0,223;0,913;0,049;0,263;1,100;221,90;50,00;3811,306;1397,046;'01_03_14_08_ab_00_0b_01_f4_00_df_00_31_01_07_03_91_00_3a_27_ea_00_15_51_36_;0
2024-04-28 20:02:59;0,227;0,856;0,050;0,266;1,200;220,80;50,00;3811,310;1399,303;'01_03_14_08_a0_00_0c_01_f4_00_e3_00_32_01_0a_03_58_00_3a_27_ee_00_15_5a_07_;0
2024-04-28 20:04:00;0,228;0,860;0,049;0,268;1,200;220,70;50,00;3811,314;1436,083;'01_03_14_08_9f_00_0c_01_f4_00_e4_00_31_01_0c_03_5c_00_3a_27_f2_00_15_e9_b3_;0
2024-04-28 20:05:07;0,242;0,912;0,052;0,284;1,200;220,90;50,00;3811,318;1403,593;'01_03_14_08_a1_00_0c_01_f4_00_f2_00_34_01_1c_03_90_00_3a_27_f6_00_15_6a_c9_;0
2024-04-28 20:06:08;0,233;0,876;0,051;0,274;1,200;221,60;50,00;3811,322;1391,447;'01_03_14_08_a8_00_0c_01_f4_00_e9_00_33_01_12_03_6c_00_3a_27_fa_00_15_3b_57_;0
2024-04-28 20:07:09;0,235;0,882;0,053;0,276;1,200;221,80;50,00;3811,326;1429,317;'01_03_14_08_aa_00_0c_01_f4_00_eb_00_35_01_14_03_72_00_3a_27_fe_00_15_cf_45_;0
2024-04-28 20:08:11;0,234;0,883;0,052;0,274;1,200;220,60;50,00;3811,330;1412,936;'01_03_14_08_9e_00_0c_01_f4_00_ea_00_34_01_12_03_73_00_3a_28_02_00_15_8f_48_;0
2024-04-28 20:09:13;0,233;0,878;0,051;0,273;1,200;220,90;49,90;3811,334;1398,748;'01_03_14_08_a1_00_0c_01_f3_00_e9_00_33_01_11_03_6e_00_3a_28_06_00_15_57_dc_;0
2024-04-28 20:10:18;0,235;0,884;0,052;0,275;1,200;221,30;49,90;3811,339;1411,256;'01_03_14_08_a5_00_0c_01_f3_00_eb_00_34_01_13_03_74_00_3a_28_0b_00_15_88_b8_;0
2024-04-28 20:11:20;0,239;0,902;0,052;0,279;1,200;220,70;50,00;3811,342;1434,861;'01_03_14_08_9f_00_0c_01_f4_00_ef_00_34_01_17_03_86_00_3a_28_0e_00_15_e4_ed_;0
2024-04-28 20:12:22;0,235;0,887;0,051;0,274;1,200;220,60;50,00;3811,347;1409,656;'01_03_14_08_9e_00_0c_01_f4_00_eb_00_33_01_12_03_77_00_3a_28_13_00_15_82_78_;0
2024-04-28 20:13:23;0,235;0,888;0,051;0,274;1,200;220,50;50,00;3811,351;1407,229;'01_03_14_08_9d_00_0c_01_f4_00_eb_00_33_01_12_03_78_00_3a_28_17_00_15_78_fd_;0
2024-04-28 20:14:24;0,234;0,882;0,050;0,273;1,200;221,00;50,00;3811,355;1382,498;'01_03_14_08_a2_00_0c_01_f4_00_ea_00_32_01_11_03_72_00_3a_28_1b_00_15_18_62_;0
2024-04-28 20:15:25;0,234;0,880;0,051;0,273;1,200;221,50;50,00;3811,359;1421,907;'01_03_14_08_a7_00_0c_01_f4_00_ea_00_33_01_11_03_70_00_3a_28_1f_00_15_b2_53_;0
2024-04-28 20:16:27;0,218;0,893;0,047;0,257;1,100;221,80;49,90;3811,362;1426,273;'01_03_14_08_aa_00_0b_01_f3_00_da_00_2f_01_01_03_7d_00_3a_28_22_00_15_c3_61_;0
2024-04-28 20:17:33;0,217;0,892;0,046;0,257;1,100;221,10;50,00;3811,366;1379,264;'01_03_14_08_a3_00_0b_01_f4_00_d9_00_2e_01_01_03_7c_00_3a_28_26_00_15_0b_c0_;0
2024-04-28 20:18:35;0,217;0,889;0,046;0,257;1,100;221,80;50,00;3811,370;1392,990;'01_03_14_08_aa_00_0b_01_f4_00_d9_00_2e_01_01_03_79_00_3a_28_2a_00_15_41_5e_;0
2024-04-28 20:19:36;0,218;0,895;0,047;0,259;1,100;221,30;50,00;3811,374;1386,965;'01_03_14_08_a5_00_0b_01_f4_00_da_00_2f_01_03_03_7f_00_3a_28_2e_00_15_29_d5_;0
2024-04-28 20:20:38;0,225;0,848;0,050;0,266;1,200;221,00;50,00;3811,378;1404,883;'01_03_14_08_a2_00_0c_01_f4_00_e1_00_32_01_0a_03_50_00_3a_28_32_00_15_6f_d3_;0
2024-04-28 20:21:39;0,239;0,897;0,054;0,280;1,200;221,80;50,00;3811,382;1432,160;'01_03_14_08_aa_00_0c_01_f4_00_ef_00_36_01_18_03_81_00_3a_28_36_00_15_da_60_;0
2024-04-28 20:22:40;0,249;0,864;0,057;0,290;1,300;221,60;50,00;3811,386;1437,350;'01_03_14_08_a8_00_0d_01_f4_00_f9_00_39_01_22_03_60_00_3a_28_3a_00_15_ee_a6_;0
2024-04-28 20:23:46;0,250;0,865;0,057;0,292;1,300;222,10;49,90;3811,390;1382,922;'01_03_14_08_ad_00_0d_01_f3_00_fa_00_39_01_24_03_61_00_3a_28_3e_00_15_1a_0a_;0
2024-04-28 20:24:48;0,249;0,861;0,057;0,290;1,300;222,40;50,00;3811,395;1439,006;'01_03_14_08_b0_00_0d_01_f4_00_f9_00_39_01_22_03_5d_00_3a_28_43_00_15_f5_1e_;0
2024-04-28 20:25:49;0,249;0,864;0,056;0,290;1,300;221,50;50,00;3811,399;1387,863;'01_03_14_08_a7_00_0d_01_f4_00_f9_00_38_01_22_03_60_00_3a_28_47_00_15_2d_57_;0
2024-04-28 20:26:51;0,249;0,866;0,055;0,289;1,300;221,00;50,00;3811,403;1386,172;'01_03_14_08_a2_00_0d_01_f4_00_f9_00_37_01_21_03_62_00_3a_28_4b_00_15_26_bc_;0
2024-04-28 20:27:58;0,250;0,867;0,055;0,291;1,300;221,60;50,00;3811,408;1425,665;'01_03_14_08_a8_00_0d_01_f4_00_fa_00_37_01_23_03_63_00_3a_28_50_00_15_c1_01_;0
2024-04-28 20:28:59;0,249;0,867;0,055;0,290;1,300;220,90;50,00;3811,413;1377,998;'01_03_14_08_a1_00_0d_01_f4_00_f9_00_37_01_22_03_63_00_3a_28_55_00_15_06_ce_;0
2024-04-28 20:30:01;0,250;0,865;0,057;0,291;1,300;222,30;50,00;3811,417;1422,175;'01_03_14_08_af_00_0d_01_f4_00_fa_00_39_01_23_03_61_00_3a_28_59_00_15_b3_5f_;0
2024-04-28 20:31:02;0,249;0,869;0,054;0,289;1,300;220,30;50,00;3811,421;1385,949;'01_03_14_08_9b_00_0d_01_f4_00_f9_00_36_01_21_03_65_00_3a_28_5d_00_15_25_dd_;0
2024-04-28 20:32:04;0,250;0,872;0,055;0,290;1,300;220,50;49,90;3811,425;1434,452;'01_03_14_08_9d_00_0d_01_f3_00_fa_00_37_01_22_03_68_00_3a_28_61_00_15_e3_54_;0
2024-04-28 20:33:10;0,250;0,871;0,055;0,290;1,300;220,60;50,00;3811,430;1421,011;'01_03_14_08_9e_00_0d_01_f4_00_fa_00_37_01_22_03_67_00_3a_28_66_00_15_ae_d3_;0
2024-04-28 20:34:12;0,250;0,869;0,056;0,290;1,300;221,20;50,00;3811,434;1419,737;'01_03_14_08_a4_00_0d_01_f4_00_fa_00_38_01_22_03_65_00_3a_28_6a_00_15_a9_d9_;0
2024-04-28 20:35:13;0,250;0,868;0,054;0,291;1,300;221,50;50,00;3811,439;1430,564;'01_03_14_08_a7_00_0d_01_f4_00_fa_00_36_01_23_03_64_00_3a_28_6f_00_15_d4_24_;0
2024-04-28 20:36:14;0,251;0,872;0,054;0,291;1,300;221,20;50,00;3811,443;1416,999;'01_03_14_08_a4_00_0d_01_f4_00_fb_00_36_01_23_03_68_00_3a_28_73_00_15_9f_27_;0
2024-04-28 20:37:16;0,250;0,870;0,055;0,291;1,300;220,80;50,00;3811,447;1427,051;'01_03_14_08_a0_00_0d_01_f4_00_fa_00_37_01_23_03_66_00_3a_28_77_00_15_c6_6b_;0
2024-04-28 20:38:17;0,234;0,882;0,052;0,274;1,200;221,00;50,00;3811,451;1380,868;'01_03_14_08_a2_00_0c_01_f4_00_ea_00_34_01_12_03_72_00_3a_28_7b_00_15_12_04_;0
2024-04-28 20:39:24;0,243;0,917;0,053;0,283;1,200;220,70;50,00;3811,456;1431,719;'01_03_14_08_9f_00_0c_01_f4_00_f3_00_35_01_1b_03_95_00_3a_28_80_00_15_d8_a7_;0
2024-04-28 20:41:11;0,230;0,866;0,051;0,270;1,200;221,30;50,00;3811,463;1435,129;'01_03_14_08_a5_00_0c_01_f4_00_e6_00_33_01_0e_03_62_00_3a_28_87_00_15_e5_f9_;0
2024-04-28 20:42:12;0,245;0,928;0,053;0,284;1,200;220,00;50,00;3811,467;1398,500;'01_03_14_08_98_00_0c_01_f4_00_f5_00_35_01_1c_03_a0_00_3a_28_8b_00_15_56_e4_;0
2024-04-28 20:43:14;0,236;0,895;0,049;0,275;1,200;219,60;50,00;3811,471;1400,096;'01_03_14_08_94_00_0c_01_f4_00_ec_00_31_01_13_03_7f_00_3a_28_8f_00_15_5d_20_;0
2024-04-28 20:44:15;0,242;0,915;0,052;0,282;1,200;220,30;50,00;3811,475;1422,783;'01_03_14_08_9b_00_0c_01_f4_00_f2_00_34_01_1a_03_93_00_3a_28_93_00_15_b5_bf_;0
2024-04-28 20:45:16;0,244;0,923;0,052;0,283;1,200;220,20;50,00;3811,479;1393,684;'01_03_14_08_9a_00_0c_01_f4_00_f4_00_34_01_1b_03_9b_00_3a_28_97_00_15_44_14_;0
2024-04-28 20:46:18;0,245;0,922;0,053;0,285;1,200;221,20;50,00;3811,483;1416,423;'01_03_14_08_a4_00_0c_01_f4_00_f5_00_35_01_1d_03_9a_00_3a_28_9b_00_15_9c_e7_;0
2024-04-28 20:47:25;0,238;0,894;0,052;0,278;1,200;221,70;50,00;3811,488;1389,662;'01_03_14_08_a9_00_0c_01_f4_00_ee_00_34_01_16_03_7e_00_3a_28_a0_00_15_34_5e_;0
2024-04-28 20:48:26;0,238;0,897;0,051;0,278;1,200;220,90;50,00;3811,492;1409,669;'01_03_14_08_a1_00_0c_01_f4_00_ee_00_33_01_16_03_81_00_3a_28_a4_00_15_82_85_;0
2024-04-28 20:49:28;0,246;0,923;0,053;0,286;1,200;222,10;50,00;3811,496;1421,958;'01_03_14_08_ad_00_0c_01_f4_00_f6_00_35_01_1e_03_9b_00_3a_28_a8_00_15_b2_86_;0
2024-04-28 20:50:29;0,244;0,917;0,054;0,284;1,200;221,50;50,00;3811,501;1427,448;'01_03_14_08_a7_00_0c_01_f4_00_f4_00_36_01_1c_03_95_00_3a_28_ad_00_15_c7_f8_;0
2024-04-28 20:51:30;0,239;0,894;0,054;0,279;1,200;222,60;50,00;3811,505;1376,788;'01_03_14_08_b2_00_0c_01_f4_00_ef_00_36_01_17_03_7e_00_3a_28_b1_00_15_02_14_;0
2024-04-28 20:52:31;0,237;0,885;0,052;0,277;1,200;223,00;50,00;3811,509;1383,871;'01_03_14_08_b6_00_0c_01_f4_00_ed_00_34_01_15_03_75_00_3a_28_b5_00_15_1d_bf_;0
