Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-28 20:53:38;0,239;0,895;0,052;0,279;1,200;222,30;50,00;3811,513;1405,632;'01_03_14_08_af_00_0c_01_f4_00_ef_00_34_01_17_03_7f_00_3a_28_b9_00_15_72_c0_;0
2024-04-28 20:54:40;0,242;0,911;0,052;0,281;1,200;221,20;50,00;3811,517;1377,430;'01_03_14_08_a4_00_0c_01_f4_00_f2_00_34_01_19_03_8f_00_3a_28_bd_00_15_04_96_;0
2024-04-28 20:55:41;0,235;0,881;0,051;0,274;1,200;222,10;50,00;3811,521;1396,481;'01_03_14_08_ad_00_0c_01_f4_00_eb_00_33_01_12_03_71_00_3a_28_c1_00_15_4f_01_;0
2024-04-28 20:56:43;0,236;0,882;0,053;0,276;1,200;222,80;50,00;3811,525;1382,641;'01_03_14_08_b4_00_0c_01_f4_00_ec_00_35_01_14_03_72_00_3a_28_c5_00_15_18_f1_;0
2024-04-28 20:57:44;0,238;0,885;0,053;0,279;1,200;224,00;50,00;3811,529;1382,011;'01_03_14_08_c0_00_0c_01_f4_00_ee_00_35_01_17_03_75_00_3a_28_c9_00_15_16_7b_;0
2024-04-28 20:58:51;0,238;0,887;0,053;0,278;1,200;223,40;50,00;3811,534;1394,936;'01_03_14_08_ba_00_0c_01_f4_00_ee_00_35_01_16_03_77_00_3a_28_ce_00_15_48_f8_;0
2024-04-28 20:59:52;0,238;0,887;0,052;0,278;1,200;223,50;50,00;3811,538;1421,374;'01_03_14_08_bb_00_0c_01_f4_00_ee_00_34_01_16_03_77_00_3a_28_d2_00_15_b0_3e_;0
2024-04-28 21:00:53;0,247;0,918;0,056;0,288;1,200;224,10;50,00;3811,542;1417,803;'01_03_14_08_c1_00_0c_01_f4_00_f7_00_38_01_20_03_96_00_3a_28_d6_00_15_a2_4b_;0
2024-04-28 21:01:55;0,245;0,913;0,056;0,285;1,200;223,60;50,00;3811,546;1403,709;'01_03_14_08_bc_00_0c_01_f4_00_f5_00_38_01_1d_03_91_00_3a_28_da_00_15_6b_3d_;0
2024-04-28 21:02:57;0,247;0,921;0,056;0,287;1,200;223,40;50,00;3811,550;1389,974;'01_03_14_08_ba_00_0c_01_f4_00_f7_00_38_01_1f_03_99_00_3a_28_de_00_15_35_96_;0
2024-04-28 21:04:03;0,231;0,857;0,053;0,271;1,200;224,40;50,00;3811,555;1416,328;'01_03_14_08_c4_00_0c_01_f4_00_e7_00_35_01_0f_03_59_00_3a_28_e3_00_15_9c_88_;0
2024-04-28 21:05:05;0,230;0,857;0,052;0,270;1,200;223,40;50,00;3811,559;1435,270;'01_03_14_08_ba_00_0c_01_f4_00_e6_00_34_01_0e_03_59_00_3a_28_e7_00_15_e6_86_;0
2024-04-28 21:06:07;0,229;0,851;0,053;0,270;1,200;224,00;49,90;3811,563;1379,242;'01_03_14_08_c0_00_0c_01_f3_00_e5_00_35_01_0e_03_53_00_3a_28_eb_00_15_0b_aa_;0
2024-04-28 21:07:09;0,229;0,850;0,053;0,269;1,200;224,30;49,90;3811,567;1378,847;'01_03_14_08_c3_00_0c_01_f3_00_e5_00_35_01_0d_03_52_00_3a_28_ef_00_15_0a_1f_;0
2024-04-28 21:08:10;0,229;0,850;0,053;0,270;1,200;224,50;50,00;3811,571;1380,515;'01_03_14_08_c5_00_0c_01_f4_00_e5_00_35_01_0e_03_52_00_3a_28_f3_00_15_10_a3_;0
2024-04-28 21:09:18;0,236;0,873;0,055;0,276;1,200;225,20;50,00;3811,575;1417,517;'01_03_14_08_cc_00_0c_01_f4_00_ec_00_37_01_14_03_69_00_3a_28_f7_00_15_a1_2d_;0
2024-04-28 21:10:20;0,230;0,856;0,052;0,269;1,200;223,90;50,00;3811,580;1400,445;'01_03_14_08_bf_00_0c_01_f4_00_e6_00_34_01_0d_03_58_00_3a_28_fc_00_15_5e_7d_;0
2024-04-28 21:11:21;0,249;0,859;0,056;0,290;1,300;222,90;50,00;3811,584;1420,038;'01_03_14_08_b5_00_0d_01_f4_00_f9_00_38_01_22_03_5b_00_3a_29_00_00_15_ab_06_;0
2024-04-28 21:12:23;0,244;0,914;0,055;0,285;1,200;222,40;50,00;3811,588;1382,463;'01_03_14_08_b0_00_0c_01_f4_00_f4_00_37_01_1d_03_92_00_3a_29_04_00_15_18_3f_;0
2024-04-28 21:13:31;0,249;0,861;0,056;0,290;1,300;222,30;50,00;3811,592;1381,342;'01_03_14_08_af_00_0d_01_f4_00_f9_00_38_01_22_03_5d_00_3a_29_08_00_15_13_de_;0
2024-04-28 21:14:32;0,248;0,926;0,056;0,288;1,200;223,00;50,00;3811,597;1417,724;'01_03_14_08_b6_00_0c_01_f4_00_f8_00_38_01_20_03_9e_00_3a_29_0d_00_15_a1_fc_;0
2024-04-28 21:15:33;0,249;0,862;0,056;0,289;1,300;222,00;50,00;3811,601;1417,645;'01_03_14_08_ac_00_0d_01_f4_00_f9_00_38_01_21_03_5e_00_3a_29_11_00_15_a1_ad_;0
2024-04-28 21:16:35;0,246;0,918;0,056;0,286;1,200;223,20;49,90;3811,605;1411,903;'01_03_14_08_b8_00_0c_01_f3_00_f6_00_38_01_1e_03_96_00_3a_29_15_00_15_8b_3f_;0
2024-04-28 21:17:36;0,242;0,901;0,055;0,282;1,200;223,60;50,00;3811,609;1430,431;'01_03_14_08_bc_00_0c_01_f4_00_f2_00_37_01_1a_03_85_00_3a_29_19_00_15_d3_9f_;0
2024-04-28 21:18:38;0,244;0,904;0,057;0,285;1,200;224,90;50,00;3811,613;1426,311;'01_03_14_08_c9_00_0c_01_f4_00_f4_00_39_01_1d_03_88_00_3a_29_1d_00_15_c3_87_;0
2024-04-28 21:19:44;0,242;0,893;0,057;0,283;1,200;225,70;50,00;3811,618;1397,312;'01_03_14_08_d1_00_0c_01_f4_00_f2_00_39_01_1b_03_7d_00_3a_29_22_00_15_52_40_;0
2024-04-28 21:20:45;0,245;0,907;0,057;0,286;1,200;225,00;50,00;3811,622;1430,399;'01_03_14_08_ca_00_0c_01_f4_00_f5_00_39_01_1e_03_8b_00_3a_29_26_00_15_d3_7f_;0
2024-04-28 21:21:47;0,248;0,921;0,058;0,290;1,200;224,30;50,00;3811,627;1421,864;'01_03_14_08_c3_00_0c_01_f4_00_f8_00_3a_01_22_03_99_00_3a_29_2b_00_15_b2_28_;0
2024-04-28 21:22:48;0,232;0,863;0,053;0,273;1,200;223,80;50,00;3811,631;1404,918;'01_03_14_08_be_00_0c_01_f4_00_e8_00_35_01_11_03_5f_00_3a_29_2f_00_15_6f_f6_;0
2024-04-28 21:23:49;0,229;0,851;0,052;0,269;1,200;224,10;50,00;3811,634;1421,663;'01_03_14_08_c1_00_0c_01_f4_00_e5_00_34_01_0d_03_53_00_3a_29_32_00_15_b1_5f_;0
2024-04-28 21:24:56;0,250;0,927;0,058;0,291;1,200;224,60;50,00;3811,639;1430,512;'01_03_14_08_c6_00_0c_01_f4_00_fa_00_3a_01_23_03_9f_00_3a_29_37_00_15_d3_f0_;0
2024-04-28 21:25:57;0,251;0,927;0,059;0,292;1,200;225,60;50,00;3811,643;1409,013;'01_03_14_08_d0_00_0c_01_f4_00_fb_00_3b_01_24_03_9f_00_3a_29_3b_00_15_7f_f5_;0
2024-04-28 21:26:59;0,241;0,893;0,055;0,282;1,200;224,80;50,00;3811,648;1430,651;'01_03_14_08_c8_00_0c_01_f4_00_f1_00_37_01_1a_03_7d_00_3a_29_40_00_15_d4_7b_;0
2024-04-28 21:28:01;0,252;0,863;0,057;0,293;1,300;224,40;50,00;3811,652;1435,437;'01_03_14_08_c4_00_0d_01_f4_00_fc_00_39_01_25_03_5f_00_3a_29_44_00_15_e7_2d_;0
2024-04-28 21:29:02;0,250;0,859;0,056;0,291;1,300;223,70;50,00;3811,656;1425,698;'01_03_14_08_bd_00_0d_01_f4_00_fa_00_38_01_23_03_5b_00_3a_29_48_00_15_c1_22_;0
2024-04-28 21:30:04;0,251;0,858;0,058;0,293;1,300;225,00;50,00;3811,660;1400,069;'01_03_14_08_ca_00_0d_01_f4_00_fb_00_3a_01_25_03_5a_00_3a_29_4c_00_15_5d_05_;0
2024-04-28 21:31:10;0,249;0,920;0,059;0,291;1,200;225,30;50,00;3811,665;1434,165;'01_03_14_08_cd_00_0c_01_f4_00_f9_00_3b_01_23_03_98_00_3a_29_51_00_15_e2_35_;0
2024-04-28 21:32:11;0,250;0,858;0,058;0,293;1,300;224,10;50,00;3811,669;1386,598;'01_03_14_08_c1_00_0d_01_f4_00_fa_00_3a_01_25_03_5a_00_3a_29_55_00_15_28_66_;0
2024-04-28 21:33:13;0,250;0,861;0,057;0,291;1,300;223,20;50,00;3811,674;1429,271;'01_03_14_08_b8_00_0d_01_f4_00_fa_00_39_01_23_03_5d_00_3a_29_5a_00_15_cf_17_;0
2024-04-28 21:34:14;0,250;0,861;0,057;0,291;1,300;223,10;49,90;3811,678;1416,897;'01_03_14_08_b7_00_0d_01_f3_00_fa_00_39_01_23_03_5d_00_3a_29_5e_00_15_9e_c1_;0
2024-04-28 21:35:21;0,248;0,919;0,057;0,289;1,200;224,80;50,00;3811,682;1388,975;'01_03_14_08_c8_00_0c_01_f4_00_f8_00_39_01_21_03_97_00_3a_29_62_00_15_31_af_;0
2024-04-28 21:36:24;0,251;0,858;0,059;0,293;1,300;224,90;50,00;3811,687;1404,341;'01_03_14_08_c9_00_0d_01_f4_00_fb_00_3b_01_25_03_5a_00_3a_29_67_00_15_6d_b5_;0
2024-04-28 21:37:25;0,249;0,921;0,059;0,292;1,200;225,20;50,00;3811,691;1427,764;'01_03_14_08_cc_00_0c_01_f4_00_f9_00_3b_01_24_03_99_00_3a_29_6b_00_15_c9_34_;0
2024-04-28 21:38:26;0,250;0,854;0,059;0,292;1,300;225,10;50,00;3811,695;1398,494;'01_03_14_08_cb_00_0d_01_f4_00_fa_00_3b_01_24_03_56_00_3a_29_6f_00_15_56_de_;0
2024-04-28 21:39:33;0,251;0,859;0,057;0,294;1,300;224,60;50,00;3811,700;1426,669;'01_03_14_08_c6_00_0d_01_f4_00_fb_00_39_01_26_03_5b_00_3a_29_74_00_15_c4_ed_;0
2024-04-28 21:41:14;0,248;0,856;0,056;0,290;1,300;222,70;50,00;3811,707;1401,366;'01_03_14_08_b3_00_0d_01_f4_00_f8_00_38_01_22_03_58_00_3a_29_7b_00_15_62_16_;0
2024-04-28 21:42:15;0,251;0,867;0,056;0,293;1,300;222,60;50,00;3811,711;1423,131;'01_03_14_08_b2_00_0d_01_f4_00_fb_00_38_01_25_03_63_00_3a_29_7f_00_15_b7_1b_;0
2024-04-28 21:43:16;0,250;0,865;0,057;0,292;1,300;222,20;50,00;3811,716;1390,933;'01_03_14_08_ae_00_0d_01_f4_00_fa_00_39_01_24_03_61_00_3a_29_84_00_15_39_55_;0
2024-04-28 21:44:17;0,250;0,866;0,055;0,293;1,300;222,00;50,00;3811,720;1411,734;'01_03_14_08_ac_00_0d_01_f4_00_fa_00_37_01_25_03_62_00_3a_29_88_00_15_8a_96_;0
2024-04-28 21:45:19;0,251;0,869;0,056;0,293;1,300;222,00;50,00;3811,724;1412,866;'01_03_14_08_ac_00_0d_01_f4_00_fb_00_38_01_25_03_65_00_3a_29_8c_00_15_8f_02_;0
2024-04-28 21:46:21;0,252;0,870;0,058;0,295;1,300;222,80;50,00;3811,728;1393,401;'01_03_14_08_b4_00_0d_01_f4_00_fc_00_3a_01_27_03_66_00_3a_29_90_00_15_42_f9_;0
2024-04-28 21:47:26;0,249;0,856;0,058;0,292;1,300;223,70;50,00;3811,733;1395,283;'01_03_14_08_bd_00_0d_01_f4_00_f9_00_3a_01_24_03_58_00_3a_29_95_00_15_4a_53_;0
2024-04-28 21:48:27;0,245;0,913;0,056;0,287;1,200;223,50;50,00;3811,737;1390,337;'01_03_14_08_bb_00_0c_01_f4_00_f5_00_38_01_1f_03_91_00_3a_29_99_00_15_37_01_;0
2024-04-28 21:49:29;0,245;0,915;0,056;0,287;1,200;223,10;50,00;3811,741;1394,257;'01_03_14_08_b7_00_0c_01_f4_00_f5_00_38_01_1f_03_93_00_3a_29_9d_00_15_46_51_;0
2024-04-28 21:50:31;0,245;0,917;0,055;0,288;1,200;222,60;50,00;3811,746;1440,116;'01_03_14_08_b2_00_0c_01_f4_00_f5_00_37_01_20_03_95_00_3a_29_a2_00_15_f9_74_;0
2024-04-28 21:51:32;0,249;0,859;0,057;0,292;1,300;222,90;50,00;3811,750;1401,977;'01_03_14_08_b5_00_0d_01_f4_00_f9_00_39_01_24_03_5b_00_3a_29_a6_00_15_64_79_;0
2024-04-28 21:52:33;0,232;0,863;0,054;0,274;1,200;223,90;50,00;3811,754;1398,871;'01_03_14_08_bf_00_0c_01_f4_00_e8_00_36_01_12_03_5f_00_3a_29_aa_00_15_58_57_;0
2024-04-28 21:53:40;0,231;0,862;0,052;0,272;1,200;223,10;50,00;3811,758;1437,152;'01_03_14_08_b7_00_0c_01_f4_00_e7_00_34_01_10_03_5e_00_3a_29_ae_00_15_ed_e0_;0
2024-04-28 21:54:41;0,230;0,860;0,051;0,272;1,200;222,70;50,00;3811,762;1435,171;'01_03_14_08_b3_00_0c_01_f4_00_e6_00_33_01_10_03_5c_00_3a_29_b2_00_15_e6_23_;0
2024-04-28 21:55:43;0,246;0,918;0,057;0,289;1,200;223,30;50,00;3811,766;1380,590;'01_03_14_08_b9_00_0c_01_f4_00_f6_00_39_01_21_03_96_00_3a_29_b6_00_15_10_ee_;0
2024-04-28 21:56:44;0,245;0,916;0,056;0,287;1,200;222,70;50,00;3811,770;1405,354;'01_03_14_08_b3_00_0c_01_f4_00_f5_00_38_01_1f_03_94_00_3a_29_ba_00_15_71_aa_;0
2024-04-28 21:57:46;0,249;0,860;0,057;0,291;1,300;222,60;50,00;3811,775;1396,794;'01_03_14_08_b2_00_0d_01_f4_00_f9_00_39_01_23_03_5c_00_3a_29_bf_00_15_50_3a_;0
2024-04-28 21:58:53;0,247;0,850;0,057;0,290;1,300;223,30;50,00;3811,779;1426,201;'01_03_14_08_b9_00_0d_01_f4_00_f7_00_39_01_22_03_52_00_3a_29_c3_00_15_c3_19_;0
2024-04-28 21:59:55;0,246;0,850;0,057;0,289;1,300;222,50;49,90;3811,784;1376,713;'01_03_14_08_b1_00_0d_01_f3_00_f6_00_39_01_21_03_52_00_3a_29_c8_00_15_01_c9_;0
2024-04-28 22:00:55;0,248;0,854;0,058;0,291;1,300;223,30;49,80;3811,788;1385,987;'01_03_14_08_b9_00_0d_01_f2_00_f8_00_3a_01_23_03_56_00_3a_29_cc_00_15_26_03_;0
2024-04-28 22:01:57;0,250;0,864;0,058;0,293;1,300;222,50;49,80;3811,792;1408,837;'01_03_14_08_b1_00_0d_01_f2_00_fa_00_3a_01_25_03_60_00_3a_29_d0_00_15_7f_45_;0
2024-04-28 22:02:59;0,249;0,859;0,058;0,292;1,300;222,90;49,90;3811,796;1412,132;'01_03_14_08_b5_00_0d_01_f3_00_f9_00_3a_01_24_03_5b_00_3a_29_d4_00_15_8c_24_;0
2024-04-28 22:04:00;0,250;0,860;0,058;0,293;1,300;223,60;49,90;3811,801;1424,617;'01_03_14_08_bc_00_0d_01_f3_00_fa_00_3a_01_25_03_5c_00_3a_29_d9_00_15_bc_e9_;0
2024-04-28 22:05:07;0,249;0,853;0,059;0,293;1,300;224,40;49,90;3811,805;1433,021;'01_03_14_08_c4_00_0d_01_f3_00_f9_00_3b_01_25_03_55_00_3a_29_dd_00_15_dd_bd_;0
2024-04-28 22:06:08;0,248;0,852;0,058;0,291;1,300;223,90;49,90;3811,809;1432,642;'01_03_14_08_bf_00_0d_01_f3_00_f8_00_3a_01_23_03_54_00_3a_29_e1_00_15_dc_42_;0
2024-04-28 22:07:09;0,249;0,859;0,058;0,292;1,300;222,90;49,90;3811,814;1388,011;'01_03_14_08_b5_00_0d_01_f3_00_f9_00_3a_01_24_03_5b_00_3a_29_e6_00_15_2d_eb_;0
2024-04-28 22:08:11;0,249;0,854;0,058;0,292;1,300;224,10;49,90;3811,818;1415,891;'01_03_14_08_c1_00_0d_01_f3_00_f9_00_3a_01_24_03_56_00_3a_29_ea_00_15_9a_d3_;0
2024-04-28 22:09:12;0,250;0,855;0,061;0,294;1,300;224,80;49,90;3811,822;1381,016;'01_03_14_08_c8_00_0d_01_f3_00_fa_00_3d_01_26_03_57_00_3a_29_ee_00_15_12_98_;0
2024-04-28 22:10:14;0,249;0,854;0,061;0,293;1,300;224,10;50,00;3811,827;1383,410;'01_03_14_08_c1_00_0d_01_f4_00_f9_00_3d_01_25_03_56_00_3a_29_f3_00_15_1b_f2_;0
2024-04-28 22:11:21;0,252;0,868;0,059;0,295;1,300;223,10;50,00;3811,831;1413,214;'01_03_14_08_b7_00_0d_01_f4_00_fc_00_3b_01_27_03_64_00_3a_29_f7_00_15_90_5e_;0
2024-04-28 22:12:22;0,250;0,867;0,058;0,292;1,300;221,80;50,00;3811,836;1402,104;'01_03_14_08_aa_00_0d_01_f4_00_fa_00_3a_01_24_03_63_00_3a_29_fc_00_15_64_f8_;0
2024-04-28 22:13:24;0,250;0,865;0,059;0,292;1,300;222,30;50,00;3811,840;1396,604;'01_03_14_08_af_00_0d_01_f4_00_fa_00_3b_01_24_03_61_00_3a_2a_00_00_15_4f_7c_;0
2024-04-28 22:14:26;0,232;0,867;0,053;0,273;1,200;222,80;50,00;3811,844;1407,072;'01_03_14_08_b4_00_0c_01_f4_00_e8_00_35_01_11_03_63_00_3a_2a_04_00_15_78_60_;0
2024-04-28 22:15:27;0,233;0,871;0,052;0,274;1,200;222,70;50,00;3811,848;1399,386;'01_03_14_08_b3_00_0c_01_f4_00_e9_00_34_01_12_03_67_00_3a_2a_08_00_15_5a_5a_;0
2024-04-28 22:16:34;0,249;0,859;0,057;0,291;1,300;222,90;50,00;3811,852;1401,389;'01_03_14_08_b5_00_0d_01_f4_00_f9_00_39_01_23_03_5b_00_3a_2a_0c_00_15_62_2d_;0
2024-04-28 22:17:35;0,247;0,853;0,057;0,289;1,300;222,50;50,00;3811,856;1422,069;'01_03_14_08_b1_00_0d_01_f4_00_f7_00_39_01_21_03_55_00_3a_2a_10_00_15_b2_f5_;0
2024-04-28 22:18:36;0,245;0,921;0,057;0,287;1,200;221,60;50,00;3811,861;1440,533;'01_03_14_08_a8_00_0c_01_f4_00_f5_00_39_01_1f_03_99_00_3a_2a_15_00_15_fb_15_;0
2024-04-28 22:19:37;0,251;0,870;0,057;0,294;1,300;221,90;50,00;3811,865;1378,578;'01_03_14_08_ab_00_0d_01_f4_00_fb_00_39_01_26_03_66_00_3a_2a_19_00_15_09_12_;0
2024-04-28 22:20:38;0,251;0,870;0,058;0,293;1,300;221,70;50,00;3811,869;1387,231;'01_03_14_08_a9_00_0d_01_f4_00_fb_00_3a_01_25_03_66_00_3a_2a_1d_00_15_2a_df_;0
2024-04-28 22:21:40;0,247;0,856;0,057;0,289;1,300;221,90;50,00;3811,873;1401,056;'01_03_14_08_ab_00_0d_01_f4_00_f7_00_39_01_21_03_58_00_3a_2a_21_00_15_60_e0_;0
2024-04-28 22:22:42;0,248;0,860;0,057;0,290;1,300;221,70;50,00;3811,878;1437,094;'01_03_14_08_a9_00_0d_01_f4_00_f8_00_39_01_22_03_5c_00_3a_2a_26_00_15_ed_a6_;0
2024-04-28 22:23:47;0,248;0,861;0,058;0,290;1,300;221,50;50,00;3811,882;1398,984;'01_03_14_08_a7_00_0d_01_f4_00_f8_00_3a_01_22_03_5d_00_3a_2a_2a_00_15_58_c8_;0
2024-04-28 22:24:48;0,246;0,923;0,058;0,288;1,200;222,00;50,00;3811,886;1394,526;'01_03_14_08_ac_00_0c_01_f4_00_f6_00_3a_01_20_03_9b_00_3a_2a_2e_00_15_47_5e_;0
2024-04-28 22:25:50;0,246;0,922;0,058;0,288;1,200;222,30;50,00;3811,891;1410,012;'01_03_14_08_af_00_0c_01_f4_00_f6_00_3a_01_20_03_9a_00_3a_2a_33_00_15_83_dc_;0
2024-04-28 22:26:51;0,247;0,920;0,059;0,289;1,200;223,50;50,00;3811,895;1433,539;'01_03_14_08_bb_00_0c_01_f4_00_f7_00_3b_01_21_03_98_00_3a_2a_37_00_15_df_c3_;0
2024-04-28 22:27:52;0,246;0,916;0,058;0,288;1,200;223,60;49,90;3811,899;1387,099;'01_03_14_08_bc_00_0c_01_f3_00_f6_00_3a_01_20_03_94_00_3a_2a_3b_00_15_2a_5b_;0
2024-04-28 22:28:59;0,251;0,862;0,059;0,293;1,300;223,90;50,00;3811,903;1407,905;'01_03_14_08_bf_00_0d_01_f4_00_fb_00_3b_01_25_03_5e_00_3a_2a_3f_00_15_7b_a1_;0
2024-04-28 22:30:01;0,241;0,897;0,057;0,284;1,200;223,70;50,00;3811,908;1384,638;'01_03_14_08_bd_00_0c_01_f4_00_f1_00_39_01_1c_03_81_00_3a_2a_44_00_15_20_be_;0
2024-04-28 22:31:02;0,239;0,893;0,058;0,282;1,200;223,00;49,90;3811,912;1388,911;'01_03_14_08_b6_00_0c_01_f3_00_ef_00_3a_01_1a_03_7d_00_3a_2a_48_00_15_31_6f_;0
2024-04-28 22:32:04;0,232;0,861;0,055;0,275;1,200;224,50;49,90;3811,916;1381,720;'01_03_14_08_c5_00_0c_01_f3_00_e8_00_37_01_13_03_5d_00_3a_2a_4c_00_15_15_58_;0
2024-04-28 22:33:06;0,231;0,858;0,054;0,273;1,200;224,20;49,90;3811,920;1384,121;'01_03_14_08_c2_00_0c_01_f3_00_e7_00_36_01_11_03_5a_00_3a_2a_50_00_15_1e_b9_;0
2024-04-28 22:34:08;0,229;0,851;0,054;0,271;1,200;224,00;49,90;3811,924;1390,882;'01_03_14_08_c0_00_0c_01_f3_00_e5_00_36_01_0f_03_53_00_3a_2a_54_00_15_39_22_;0
2024-04-28 22:35:14;0,237;0,880;0,057;0,279;1,200;224,40;49,90;3811,928;1417,103;'01_03_14_08_c4_00_0c_01_f3_00_ed_00_39_01_17_03_70_00_3a_2a_58_00_15_9f_8f_;0
2024-04-28 22:36:16;0,043;0,956;0,025;0,058;0,200;224,80;49,90;3811,931;1386,274;'01_03_14_08_c8_00_02_01_f3_00_2b_00_19_00_3a_03_bc_00_3a_2a_5b_00_15_27_22_;0
2024-04-28 22:37:18;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3811,932;1383,385;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_2a_5c_00_15_1b_d9_;0
2024-04-28 22:38:20;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3811,933;1392,177;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_2a_5d_00_15_3e_31_;0
2024-04-28 22:39:21;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3811,934;1406,151;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_2a_5e_00_15_74_c7_;0
2024-04-28 22:41:16;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3811,935;1385,735;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_2a_5f_00_15_25_07_;0
2024-04-28 22:42:18;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3811,936;1400,703;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_2a_60_00_15_5f_7f_;0
2024-04-28 22:43:19;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3811,937;1441,341;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_2a_61_00_15_fe_3d_;0
2024-04-28 22:44:21;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3811,937;1438,637;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_2a_61_00_15_f3_ad_;0
2024-04-28 22:45:22;0,044;0,980;0,024;0,059;0,200;224,30;50,00;3811,938;1441,253;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_2a_62_00_15_fd_e5_;0
2024-04-28 22:46:24;0,046;1,000;0,024;0,061;0,200;224,50;50,00;3811,939;1438,796;'01_03_14_08_c5_00_02_01_f4_00_2e_00_18_00_3d_03_e8_00_3a_2a_63_00_15_f4_4c_;0
2024-04-28 22:47:30;0,045;1,000;0,024;0,060;0,200;224,00;49,90;3811,940;1426,960;'01_03_14_08_c0_00_02_01_f3_00_2d_00_18_00_3c_03_e8_00_3a_2a_64_00_15_c6_10_;0
2024-04-28 22:48:31;0,044;0,981;0,024;0,059;0,200;224,10;50,00;3811,940;1406,108;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3b_03_d5_00_3a_2a_64_00_15_74_9c_;0
2024-04-28 22:49:32;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3811,941;1386,700;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_2a_65_00_15_28_cc_;0
2024-04-28 22:50:33;0,045;1,000;0,024;0,059;0,200;224,10;50,00;3811,942;1391,390;'01_03_14_08_c1_00_02_01_f4_00_2d_00_18_00_3b_03_e8_00_3a_2a_66_00_15_3b_1e_;0
2024-04-28 22:51:44;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3811,943;1380,413;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_2a_67_00_15_10_3d_;0
2024-04-28 22:52:45;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3811,944;1441,099;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_2a_68_00_15_fd_4b_;0
2024-04-28 22:53:51;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3811,944;1404,538;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_2a_68_00_15_6e_7a_;0
2024-04-28 22:54:53;0,044;0,973;0,025;0,060;0,200;226,00;50,00;3811,945;1398,685;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3c_03_cd_00_3a_2a_69_00_15_57_9d_;0
2024-04-28 22:55:54;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3811,946;1397,597;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_2a_6a_00_15_53_5d_;0
2024-04-28 22:56:56;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3811,947;1430,673;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_3a_2a_6b_00_15_d4_91_;0
2024-04-28 22:57:58;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3811,947;1418,519;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_2a_6b_00_15_a5_17_;0
2024-04-28 22:59:05;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3811,948;1439,950;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_2a_6c_00_15_f8_ce_;0
2024-04-28 23:00:06;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3811,949;1437,002;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_2a_6d_00_15_ed_4a_;0
2024-04-28 23:01:08;0,044;0,981;0,024;0,059;0,200;224,10;50,00;3811,950;1397,918;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3b_03_d5_00_3a_2a_6e_00_15_54_9e_;0
2024-04-28 23:02:10;0,044;0,979;0,025;0,059;0,200;224,50;49,90;3811,951;1429,904;'01_03_14_08_c5_00_02_01_f3_00_2c_00_19_00_3b_03_d3_00_3a_2a_6f_00_15_d1_90_;0
2024-04-28 23:03:16;0,043;0,956;0,025;0,058;0,200;224,80;49,90;3811,951;1402,604;'01_03_14_08_c8_00_02_01_f3_00_2b_00_19_00_3a_03_bc_00_3a_2a_6f_00_15_66_ec_;0
2024-04-28 23:04:17;0,044;0,974;0,025;0,059;0,200;225,80;50,00;3811,952;1383,394;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_2a_70_00_15_1b_e2_;0
2024-04-28 23:05:19;0,044;0,970;0,026;0,060;0,200;226,60;49,90;3811,953;1410,037;'01_03_14_08_da_00_02_01_f3_00_2c_00_1a_00_3c_03_ca_00_3a_2a_71_00_15_83_f5_;0
2024-04-28 23:06:21;0,043;0,952;0,025;0,059;0,200;225,80;50,00;3811,954;1418,914;'01_03_14_08_d2_00_02_01_f4_00_2b_00_19_00_3b_03_b8_00_3a_2a_72_00_15_a6_a2_;0
2024-04-28 23:07:22;0,043;0,953;0,025;0,059;0,200;225,40;50,00;3811,954;1401,328;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3b_03_b9_00_3a_2a_72_00_15_61_f0_;0
2024-04-28 23:08:29;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3811,955;1421,222;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_2a_73_00_15_af_a6_;0
2024-04-28 23:09:31;0,043;0,953;0,025;0,058;0,200;225,40;50,00;3811,956;1412,193;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_2a_74_00_15_8c_61_;0
2024-04-28 23:10:32;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3811,957;1404,237;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_2a_75_00_15_6d_4d_;0
2024-04-28 23:11:33;0,044;0,973;0,025;0,059;0,200;225,90;49,90;3811,957;1393,181;'01_03_14_08_d3_00_02_01_f3_00_2c_00_19_00_3b_03_cd_00_3a_2a_75_00_15_42_1d_;0
2024-04-28 23:12:34;0,044;0,973;0,026;0,059;0,200;226,10;50,00;3811,958;1405,651;'01_03_14_08_d5_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_3a_2a_76_00_15_72_d3_;0
2024-04-28 23:13:35;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3811,959;1396,877;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_2a_77_00_15_50_8d_;0
2024-04-28 23:14:41;0,043;0,955;0,025;0,058;0,200;224,90;50,00;3811,960;1432,278;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_2a_78_00_15_da_d6_;0
2024-04-28 23:15:43;0,044;0,984;0,024;0,058;0,200;223,40;50,00;3811,961;1427,748;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_2a_79_00_15_c9_24_;0
2024-04-28 23:16:45;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3811,961;1435,914;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_2a_79_00_15_e9_0a_;0
2024-04-28 23:17:46;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3811,962;1396,479;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_2a_7a_00_15_4e_ff_;0
2024-04-28 23:18:47;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3811,963;1413,679;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_2a_7b_00_15_92_2f_;0
2024-04-28 23:19:54;0,043;0,955;0,025;0,058;0,200;224,90;50,00;3811,964;1415,959;'01_03_14_08_c9_00_02_01_f4_00_2b_00_19_00_3a_03_bb_00_3a_2a_7c_00_15_9b_17_;0
2024-04-28 23:20:56;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3811,964;1381,651;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_2a_7c_00_15_15_13_;0
2024-04-28 23:21:57;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3811,965;1395,667;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_2a_7d_00_15_4b_d3_;0
2024-04-28 23:22:59;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3811,966;1413,535;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_3a_2a_7e_00_15_91_9f_;0
2024-04-28 23:24:01;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3811,967;1376,882;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_2a_7f_00_15_02_72_;0
2024-04-28 23:25:07;0,044;0,975;0,024;0,059;0,200;225,50;50,00;3811,967;1430,963;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3b_03_cf_00_3a_2a_7f_00_15_d5_b3_;0
2024-04-28 23:26:09;0,044;0,974;0,025;0,059;0,200;225,70;50,00;3811,968;1400,725;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3b_03_ce_00_3a_2a_80_00_15_5f_95_;0
2024-04-28 23:27:10;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3811,969;1386,438;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_2a_81_00_15_27_c6_;0
2024-04-28 23:28:11;0,044;0,974;0,026;0,059;0,200;225,80;50,00;3811,970;1422,677;'01_03_14_08_d2_00_02_01_f4_00_2c_00_1a_00_3b_03_ce_00_3a_2a_82_00_15_b5_55_;0
2024-04-28 23:29:12;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3811,970;1406,937;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_2a_82_00_15_77_d9_;0
2024-04-28 23:30:19;0,044;0,969;0,027;0,060;0,200;227,00;50,00;3811,971;1418,184;'01_03_14_08_de_00_02_01_f4_00_2c_00_1b_00_3c_03_c9_00_3a_2a_83_00_15_a3_c8_;0
2024-04-28 23:31:21;0,044;0,971;0,026;0,060;0,200;226,40;49,90;3811,972;1440,447;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3c_03_cb_00_3a_2a_84_00_15_fa_bf_;0
2024-04-28 23:32:23;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3811,973;1424,716;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_2a_85_00_15_bd_4c_;0
2024-04-28 23:33:25;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3811,974;1420,283;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_2a_86_00_15_ab_fb_;0
2024-04-28 23:34:26;0,044;0,973;0,025;0,059;0,200;225,90;50,00;3811,974;1439,020;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_86_00_15_f5_2c_;0
2024-04-28 23:35:32;0,044;0,972;0,025;0,059;0,200;226,20;49,90;3811,975;1392,610;'01_03_14_08_d6_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_3a_2a_87_00_15_3f_e2_;0
2024-04-28 23:36:33;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3811,976;1406,239;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_3a_2a_88_00_15_75_1f_;0
2024-04-28 23:37:35;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3811,977;1405,019;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_2a_89_00_15_70_5b_;0
2024-04-28 23:38:37;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3811,977;1427,011;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2a_89_00_15_c6_43_;0
2024-04-28 23:39:38;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3811,978;1403,896;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_2a_8a_00_15_6b_f8_;0
2024-04-28 23:41:20;0,044;0,974;0,024;0,059;0,200;225,80;50,00;3811,979;1404,655;'01_03_14_08_d2_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_2a_8b_00_15_6e_ef_;0
2024-04-28 23:42:22;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3811,980;1412,869;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_2a_8c_00_15_8f_05_;0
2024-04-28 23:43:24;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3811,981;1434,474;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_2a_8d_00_15_e3_6a_;0
2024-04-28 23:44:25;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3811,982;1425,377;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_2a_8e_00_15_bf_e1_;0
2024-04-28 23:45:32;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3811,983;1417,317;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_2a_8f_00_15_a0_65_;0
2024-04-28 23:46:33;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3811,983;1401,350;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_3a_2a_8f_00_15_62_06_;0
2024-04-28 23:47:35;0,044;0,981;0,023;0,057;0,200;224,20;50,00;3811,984;1398,878;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_39_03_d5_00_3a_2a_90_00_15_58_5e_;0
2024-04-28 23:48:36;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3811,985;1383,790;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_2a_91_00_15_1d_6e_;0
2024-04-28 23:49:43;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3811,986;1392,011;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_2a_92_00_15_3d_8b_;0
2024-04-28 23:50:45;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3811,986;1433,455;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_3a_2a_92_00_15_df_6f_;0
2024-04-28 23:51:46;0,044;0,973;0,024;0,058;0,200;226,00;50,00;3811,987;1399,024;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_2a_93_00_15_58_f0_;0
2024-04-28 23:52:48;0,044;0,974;0,024;0,059;0,200;225,70;50,00;3811,988;1383,277;'01_03_14_08_d1_00_02_01_f4_00_2c_00_18_00_3b_03_ce_00_3a_2a_94_00_15_1b_6d_;0
2024-04-28 23:53:55;0,043;0,957;0,023;0,057;0,200;224,60;50,00;3811,989;1399,790;'01_03_14_08_c6_00_02_01_f4_00_2b_00_17_00_39_03_bd_00_3a_2a_95_00_15_5b_ee_;0
2024-04-28 23:54:57;0,043;0,961;0,022;0,057;0,200;223,60;50,00;3811,989;1385,415;'01_03_14_08_bc_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_3a_2a_95_00_15_23_c7_;0
2024-04-28 23:55:59;0,044;0,983;0,022;0,057;0,200;223,80;50,00;3811,990;1431,289;'01_03_14_08_be_00_02_01_f4_00_2c_00_16_00_39_03_d7_00_3a_2a_96_00_15_d6_f9_;0
2024-04-28 23:57:00;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3811,991;1402,807;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_2a_97_00_15_67_b7_;0
2024-04-28 23:58:01;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3811,992;1383,817;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_2a_98_00_15_1d_89_;0
2024-04-28 23:59:07;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3811,993;1395,785;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_2a_99_00_15_4c_49_;0
